"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/13/12 07:09:48","17.5476","11.1","212.18","148","60.03","-5"
"02/13/12 07:14:47","17.5496","25.5","213.77","82","60.0","-5"
"02/13/12 07:19:47","17.5524","35.5","213.62","173","60.03","-4"
"02/13/12 07:24:47","17.556","41.4","213.8","384","60.07","-3"
"02/13/12 07:29:47","17.5598","59.4","214.89","118","60.03","-3"
"02/13/12 07:34:46","17.5636","55.5","214.47","89","60.03","-2"
"02/13/12 07:39:46","17.5674","52.4","215.4","357","60.03","-1"
"02/13/12 07:44:46","17.5716","69.5","215.48","183","60.03","-1"
"02/13/12 07:49:46","17.5774","98.3","216.56","472","60.03","0"
"02/13/12 07:54:47","17.5854","105.9","216.36","505","60.03","1"
"02/13/12 07:59:46","17.594","113.5","215.97","541","60.0","1"
"02/13/12 08:04:46","17.6032","122.1","216.92","570","60.0","2"
"02/13/12 08:09:47","17.613","129.8","216.69","604","60.03","2"
"02/13/12 08:14:47","17.6234","137.4","216.42","637","60.0","3"
"02/13/12 08:19:46","17.6342","143.8","216.66","665","60.03","4"
"02/13/12 08:24:47","17.6457","150.0","215.18","696","60.03","5"
"02/13/12 08:29:47","17.6577","156.9","217.42","725","60.03","5"
"02/13/12 08:34:47","17.6701","162.8","215.21","755","60.03","6"
"02/13/12 08:39:47","17.6831","169.1","217.38","774","60.03","6"
"02/13/12 08:44:46","17.6964","175.5","217.59","793","60.03","6"
"02/13/12 08:49:47","17.7103","180.6","217.19","826","60.03","6"
"02/13/12 08:54:47","17.7246","185.1","217.54","836","60.03","7"
"02/13/12 08:59:48","17.7392","190.4","217.85","859","60.0","8"
"02/13/12 09:04:47","17.7542","194.7","218.14","882","60.07","8"
"02/13/12 09:09:46","17.7694","198.1","218.62","893","60.0","9"
"02/13/12 09:14:46","17.7848","196.9","217.88","896","60.03","9"
"02/13/12 09:19:47","17.8002","197.7","218.76","889","60.03","9"
"02/13/12 09:24:47","17.8157","196.5","218.83","887","60.0","9"
"02/13/12 09:29:48","17.831","197.7","219.09","877","60.03","9"
"02/13/12 09:34:46","17.8463","196.9","217.27","889","60.03","9"
"02/13/12 09:39:46","17.8616","196.9","218.54","892","60.07","9"
"02/13/12 09:44:47","17.877","196.9","216.9","888","60.0","10"
"02/13/12 09:49:46","17.8922","197.8","219.12","887","60.03","11"
"02/13/12 09:54:47","17.9075","194.6","218.76","868","60.03","11"
"02/13/12 09:59:46","17.9226","194.7","218.74","887","60.0","11"
"02/13/12 10:04:46","17.9379","193.0","218.45","881","60.07","11"
"02/13/12 10:09:47","17.9531","195.4","218.43","872","60.03","12"
"02/13/12 10:14:47","17.9682","196.9","218.77","855","60.03","12"
"02/13/12 10:19:47","17.9834","191.9","217.96","855","60.03","13"
"02/13/12 10:24:47","17.9985","195.8","218.68","875","60.0","13"
"02/13/12 10:29:46","18.0135","193.0","218.54","869","60.0","13"
"02/13/12 10:34:47","18.0286","199.0","218.67","888","60.03","13"
"02/13/12 10:39:48","18.0436","190.7","218.09","880","60.03","13"
"02/13/12 10:44:46","18.0586","192.8","219.25","879","60.03","15"
"02/13/12 10:49:46","18.0737","195.1","217.99","880","60.03","15"
"02/13/12 10:54:47","18.0888","190.6","218.85","878","60.03","16"
"02/13/12 10:59:46","18.1037","194.2","219.21","867","60.0","17"
"02/13/12 11:04:47","18.1187","194.9","218.52","862","60.03","17"
"02/13/12 11:09:46","18.1336","188.5","219.1","848","60.03","17"
"02/13/12 11:14:48","18.1487","191.2","217.96","868","60.03","17"
"02/13/12 11:19:48","18.1636","191.7","218.69","874","60.03","17"
"02/13/12 11:24:47","18.1785","192.5","218.43","861","60.03","17"
"02/13/12 11:29:47","18.1935","189.9","218.81","878","60.0","17"
"02/13/12 11:34:47","18.2085","192.1","219.63","878","60.0","17"
"02/13/12 11:39:46","18.2234","192.0","217.6","853","60.07","17"
"02/13/12 11:44:47","18.2384","188.0","218.18","863","60.03","17"
"02/13/12 11:49:46","18.2533","190.9","216.91","862","60.03","17"
"02/13/12 11:54:47","18.2683","190.8","217.03","869","60.03","16"
"02/13/12 11:59:46","18.2832","194.3","216.12","886","60.03","17"
"02/13/12 12:04:47","18.2982","191.8","215.98","870","60.03","17"
"02/13/12 12:09:46","18.3132","191.9","216.34","887","60.0","17"
"02/13/12 12:14:47","18.3283","192.3","217.72","885","60.03","17"
"02/13/12 12:19:47","18.3433","194.6","217.43","862","60.0","17"
"02/13/12 12:24:46","18.3583","193.1","217.53","888","60.03","17"
"02/13/12 12:29:47","18.3735","193.7","216.68","887","60.03","17"
"02/13/12 12:34:47","18.3886","194.7","217.91","874","60.03","17"
"02/13/12 12:39:47","18.4037","194.8","217.15","897","60.03","18"
"02/13/12 12:44:46","18.4189","193.7","218.24","883","60.03","18"
"02/13/12 12:49:46","18.434","195.8","217.31","895","60.07","19"
"02/13/12 12:54:47","18.4493","196.9","217.12","890","60.03","19"
"02/13/12 12:59:47","18.4644","195.3","216.78","883","60.03","19"
"02/13/12 13:04:48","18.4797","198.2","218.2","874","60.0","19"
"02/13/12 13:09:48","18.495","196.0","217.4","884","60.03","19"
"02/13/12 13:14:47","18.5102","196.8","217.43","892","60.0","19"
"02/13/12 13:19:47","18.5255","197.1","217.57","880","60.07","20"
"02/13/12 13:24:48","18.5409","196.5","216.74","895","60.0","20"
"02/13/12 13:29:46","18.5562","197.0","217.76","891","60.0","20"
"02/13/12 13:34:46","18.5715","196.2","217.07","899","60.03","19"
"02/13/12 13:39:47","18.5869","197.2","217.22","896","60.03","19"
"02/13/12 13:44:47","18.6023","197.0","216.96","891","60.03","18"
"02/13/12 13:49:48","18.6177","197.0","218.59","889","60.0","18"
"02/13/12 13:54:46","18.633","196.4","216.55","894","60.03","17"
"02/13/12 13:59:48","18.6469","196.3","216.62","893","60.03","17"
"02/13/12 14:04:46","18.6599","175.3","216.2","802","60.03","17"
"02/13/12 14:09:46","18.6729","196.2","217.1","886","60.03","16"
"02/13/12 14:14:48","18.684","102.1","214.85","489","60.03","14"
"02/13/12 14:19:47","18.694","108.0","215.71","509","60.0","13"
"02/13/12 14:24:46","18.7051","89.5","215.15","437","60.03","13"
"02/13/12 14:29:48","18.7108","41.4","213.8","427","60.07","12"
"02/13/12 14:34:46","18.7147","43.3","214.37","361","60.03","12"
"02/13/12 14:39:48","18.7185","52.5","214.23","357","60.0","11"
"02/13/12 14:44:46","18.722","41.0","213.97","132","60.0","11"
"02/13/12 14:49:48","18.7249","37.9","213.99","167","60.03","10"
"02/13/12 14:54:46","18.7273","31.7","212.78","171","60.03","9"
"02/13/12 14:59:47","18.7293","26.7","213.69","300","60.0","9"
"02/13/12 15:04:47","18.7311","17.9","213.28","30","60.0","9"
"02/13/12 15:09:46","18.7324","13.5","212.86","22","60.0","9"
"02/13/12 15:14:47","18.7339","27.2","212.97","133","60.03","9"
"02/13/12 15:19:46","18.7353","16.0","213.55","73","60.03","8"
"02/13/12 15:24:46","18.7366","12.0","212.85","182","60.0","8"
"02/13/12 15:29:47","18.7376","14.1","211.91","74","60.0","7"
"02/13/12 15:34:46","18.7385","12.4","212.9","8","60.0","7"
"02/13/12 15:39:47","18.7393","11.4","212.44","1","60.0","6"
"02/13/12 15:44:46","18.7401","7.8","213.07","0","60.0","6"
"02/13/12 15:49:48","18.7406","13.1","212.96","15","60.0","6"
"02/13/12 15:54:47","18.7411","14.2","213.06","0","60.0","6"
"02/13/12 15:59:47","18.7416","11.5","212.76","1","60.0","6"
"02/13/12 16:04:46","18.7422","11.4","212.9","77","60.0","6"
"02/13/12 16:09:47","18.7427","0.0","211.55","0","60.0","6"
"02/13/12 16:14:48","18.7431","0.0","212.07","0","60.0","6"
"02/14/12 08:24:47","18.7442","13.5","212.73","0","60.03","2"
"02/14/12 08:29:46","18.7446","14.6","212.56","16","60.03","3"
"02/14/12 08:34:47","18.7452","13.9","212.63","0","60.03","3"
"02/14/12 08:39:48","18.7458","11.8","212.51","0","60.03","3"
"02/14/12 08:44:47","18.7463","7.0","212.39","0","60.03","3"
"02/14/12 08:49:48","18.7468","14.2","212.36","0","60.03","4"
"02/14/12 08:54:48","18.7472","0.0","213.15","0","60.03","4"
"02/14/12 08:59:48","18.7476","13.2","213.09","0","60.0","4"
"02/14/12 09:04:47","18.748","12.5","212.33","0","60.03","4"
"02/14/12 09:09:46","18.7484","0.0","212.31","0","60.03","4"
"02/14/12 09:14:47","18.7489","0.0","212.65","105","60.0","4"
"02/14/12 09:19:46","18.7493","5.1","212.29","206","60.03","4"
"02/14/12 09:24:46","18.7498","11.1","211.92","0","60.03","4"
"02/14/12 09:29:47","18.7502","11.2","212.86","7","60.03","4"
"02/14/12 09:34:47","18.7508","12.7","211.55","63","60.03","4"
"02/14/12 09:39:48","18.7513","15.3","212.72","4","60.03","4"
"02/14/12 09:44:48","18.7519","13.3","212.84","229","60.03","4"
"02/14/12 09:49:48","18.7525","0.0","212.25","232","60.03","4"
"02/14/12 09:54:47","18.7531","0.0","213.06","193","60.03","4"
"02/14/12 09:59:47","18.7538","0.0","212.02","0","60.0","4"
"02/14/12 10:04:47","18.7545","0.0","212.35","159","60.0","4"
"02/14/12 10:09:46","18.7553","10.9","212.58","0","60.03","5"
"02/14/12 10:14:48","18.7562","14.1","212.36","15","60.07","5"
"02/14/12 10:19:48","18.757","14.0","212.16","6","60.0","5"
"02/14/12 10:24:48","18.7579","11.3","212.54","1","60.03","5"
"02/14/12 10:29:48","18.7588","16.2","212.17","7","60.03","5"
"02/14/12 10:34:47","18.7599","15.4","213.23","85","60.0","5"
"02/14/12 10:39:47","18.761","14.3","213.01","16","60.03","5"
"02/14/12 10:44:48","18.7622","12.7","212.92","175","60.07","5"
"02/14/12 10:49:47","18.7635","20.8","213.0","19","60.03","5"
"02/14/12 10:54:47","18.7649","26.8","212.67","98","60.0","5"
"02/14/12 10:59:47","18.7663","12.4","213.45","4","60.0","5"
"02/14/12 11:04:47","18.7675","21.6","213.86","137","60.03","5"
"02/14/12 11:09:48","18.7685","7.2","214.01","0","60.0","5"
"02/14/12 11:14:47","18.7696","12.2","212.93","3","60.03","5"
"02/14/12 11:19:47","18.7707","11.1","213.35","34","60.03","5"
"02/14/12 11:24:46","18.7719","24.1","214.01","130","60.03","5"
"02/14/12 11:29:47","18.7733","25.5","212.41","236","60.0","5"
"02/14/12 11:34:47","18.7749","20.6","213.93","135","60.03","6"
"02/14/12 11:39:47","18.7764","27.3","213.42","57","60.03","6"
"02/14/12 11:44:48","18.7781","12.0","213.24","15","60.03","6"
"02/14/12 11:49:48","18.7798","32.6","213.16","70","60.03","6"
"02/14/12 11:54:47","18.7817","17.6","212.93","29","60.03","6"
"02/14/12 11:59:48","18.7836","12.6","212.53","16","60.0","6"
"02/14/12 12:04:48","18.7853","29.6","212.18","235","60.0","6"
"02/14/12 12:09:47","18.7871","12.5","212.85","243","60.0","6"
"02/14/12 12:14:47","18.7889","31.3","212.68","283","60.0","6"
"02/14/12 12:19:48","18.7907","26.7","212.96","35","60.03","6"
"02/14/12 12:24:48","18.7927","30.3","213.13","52","60.03","6"
"02/14/12 12:29:48","18.7949","33.9","212.97","217","60.03","6"
"02/14/12 12:34:47","18.7973","37.0","213.32","271","60.03","6"
"02/14/12 12:39:47","18.7998","35.7","212.63","192","60.03","7"
"02/14/12 12:44:48","18.8022","33.5","213.3","158","60.0","7"
"02/14/12 12:49:48","18.8046","34.3","213.54","162","60.03","7"
"02/14/12 12:54:48","18.807","27.8","212.88","86","60.07","7"
"02/14/12 12:59:48","18.8095","28.3","213.78","163","60.07","7"
"02/14/12 13:04:47","18.812","28.5","213.55","103","60.03","7"
"02/14/12 13:09:48","18.8144","27.4","212.76","90","60.03","7"
"02/14/12 13:14:47","18.8168","35.1","214.12","228","60.0","7"
"02/14/12 13:19:48","18.8191","32.8","214.22","79","60.03","7"
"02/14/12 13:24:48","18.8214","25.0","213.4","81","60.0","7"
"02/14/12 13:29:48","18.8236","24.9","213.89","62","60.03","8"
"02/14/12 13:34:48","18.8258","22.5","213.58","275","60.03","8"
"02/14/12 13:39:48","18.8278","27.6","214.1","50","60.03","8"
"02/14/12 13:44:47","18.8298","18.0","213.97","17","60.03","8"
"02/14/12 13:49:48","18.8316","14.0","213.2","18","60.03","7"
"02/14/12 13:54:48","18.8334","30.8","212.55","107","60.03","7"
"02/14/12 13:59:48","18.8352","16.2","212.43","119","60.0","7"
"02/14/12 14:04:47","18.837","32.4","213.81","266","60.0","7"
"02/14/12 14:09:48","18.8388","32.3","213.18","130","60.03","7"
"02/14/12 14:14:47","18.8405","13.5","212.58","39","60.03","7"
"02/14/12 14:19:46","18.8421","28.2","214.53","81","60.03","7"
"02/14/12 14:24:47","18.8437","12.0","214.13","42","60.0","7"
"02/14/12 14:29:47","18.8452","11.6","214.33","255","60.0","7"
"02/14/12 14:34:47","18.8468","27.8","213.33","240","60.07","7"
"02/14/12 14:39:48","18.8482","11.7","214.18","221","60.03","6"
"02/14/12 14:44:47","18.8496","13.6","213.82","142","60.0","6"
"02/14/12 14:49:48","18.851","12.2","213.62","11","60.03","6"
"02/14/12 14:54:47","18.8522","15.2","213.25","32","60.03","6"
"02/14/12 14:59:47","18.8533","13.4","213.04","9","60.0","6"
"02/14/12 15:04:47","18.8544","20.3","213.45","116","60.07","6"
"02/14/12 15:09:48","18.8555","6.8","213.54","177","60.0","6"
"02/14/12 15:14:47","18.8564","11.9","214.21","0","60.0","6"
"02/14/12 15:19:46","18.8573","11.0","213.75","7","60.03","6"
"02/14/12 15:24:47","18.8582","14.6","213.42","0","60.0","6"
"02/14/12 15:29:47","18.8589","11.9","213.81","135","60.03","6"
"02/14/12 15:34:47","18.8596","8.3","213.56","0","60.03","6"
"02/14/12 15:39:48","18.8602","13.8","212.95","0","60.0","6"
"02/14/12 15:44:47","18.8608","7.5","213.37","0","60.0","6"
"02/14/12 15:49:48","18.8613","10.4","213.08","3","60.03","6"
"02/14/12 15:54:48","18.8617","0.0","212.9","160","60.0","6"
"02/14/12 15:59:48","18.862","0.0","212.72","0","60.03","6"
"02/14/12 16:04:48","18.8624","0.0","212.52","0","60.0","6"
"02/14/12 16:19:48","18.8628","0.0","213.54","0","60.0","5"
"02/15/12 07:39:49","18.8636","11.1","213.45","1","60.03","0"
"02/15/12 07:44:48","18.8643","12.5","213.91","1","60.03","0"
"02/15/12 07:49:48","18.8656","14.0","212.92","150","60.03","0"
"02/15/12 07:54:47","18.8686","43.8","214.94","181","60.03","1"
"02/15/12 07:59:48","18.8731","61.2","215.27","100","60.0","2"
"02/15/12 08:04:48","18.8796","76.6","214.92","376","60.03","3"
"02/15/12 08:09:47","18.8857","96.6","215.7","465","60.03","4"
"02/15/12 08:14:47","18.8936","112.7","215.24","536","60.03","5"
"02/15/12 08:19:48","18.9014","51.3","213.98","269","60.0","6"
"02/15/12 08:24:47","18.9094","123.7","216.33","579","60.03","7"
"02/15/12 08:29:49","18.9182","137.4","215.91","637","60.03","8"
"02/15/12 08:34:48","18.929","141.6","215.44","662","60.0","9"
"02/15/12 08:39:47","18.9402","149.3","216.43","690","60.03","10"
"02/15/12 08:44:49","18.9523","156.7","215.81","724","60.03","11"
"02/15/12 08:49:48","18.9646","161.8","216.45","747","60.03","11"
"02/15/12 08:54:47","18.9774","165.2","216.63","765","60.03","13"
"02/15/12 08:59:48","18.9905","172.4","218.04","788","60.0","14"
"02/15/12 09:04:49","19.0039","176.7","217.84","805","60.03","15"
"02/15/12 09:09:48","19.0178","180.1","217.81","823","60.0","15"
"02/15/12 09:14:48","19.0322","187.1","218.29","848","60.03","16"
"02/15/12 09:19:49","19.047","192.0","217.43","871","60.03","17"
"02/15/12 09:24:47","19.062","193.9","218.19","881","60.03","17"
"02/15/12 09:29:47","19.0772","197.5","218.16","889","60.0","18"
"02/15/12 09:34:47","19.0926","196.4","217.8","896","60.03","18"
"02/15/12 09:39:48","19.1074","149.3","215.99","693","60.03","19"
"02/15/12 09:44:47","19.1203","180.8","216.29","830","60.0","18"
"02/15/12 09:49:49","19.135","153.5","216.54","710","60.0","19"
"02/15/12 09:54:49","19.1497","194.8","217.33","887","60.03","19"
"02/15/12 09:59:48","19.1649","196.5","216.07","899","60.0","20"
"02/15/12 10:04:48","19.1802","197.8","217.34","891","60.03","20"
"02/15/12 10:09:47","19.1954","195.5","217.23","875","60.0","20"
"02/15/12 10:14:49","19.2108","196.0","217.73","891","60.03","21"
"02/15/12 10:19:48","19.2256","196.7","217.17","869","60.03","22"
"02/15/12 10:24:49","19.2408","196.4","217.81","890","60.03","22"
"02/15/12 10:29:48","19.2544","192.6","217.2","869","60.0","22"
"02/15/12 10:34:48","19.2692","189.2","216.56","864","60.03","22"
"02/15/12 10:39:47","19.2842","194.0","217.02","848","60.0","23"
"02/15/12 10:44:48","19.2981","189.1","216.54","861","60.03","23"
"02/15/12 10:49:48","19.312","196.6","216.75","887","60.03","23"
"02/15/12 10:54:48","19.3259","192.1","216.64","872","60.03","23"
"02/15/12 10:59:49","19.3393","161.5","216.1","747","60.0","23"
"02/15/12 11:04:47","19.3539","188.8","217.47","854","60.03","23"
"02/15/12 11:09:48","19.3682","194.8","217.27","894","60.03","23"
"02/15/12 11:14:48","19.3824","195.5","217.66","897","60.03","23"
"02/15/12 11:19:49","19.3971","189.8","217.35","860","60.0","23"
"02/15/12 11:24:48","19.412","189.6","217.17","876","60.03","24"
"02/15/12 11:29:47","19.4258","188.3","216.48","849","60.03","24"
"02/15/12 11:34:49","19.4404","191.3","216.81","869","60.03","23"
"02/15/12 11:39:47","19.4552","185.3","217.23","850","59.96","25"
"02/15/12 11:44:47","19.4695","190.8","218.23","875","60.03","25"
"02/15/12 11:49:48","19.4839","195.3","217.24","883","60.03","26"
"02/15/12 11:54:47","19.4988","189.8","217.71","869","60.07","26"
"02/15/12 11:59:48","19.5137","194.3","217.67","865","60.0","26"
"02/15/12 12:04:48","19.5288","192.3","216.81","883","60.0","26"
"02/15/12 12:09:49","19.5439","195.0","217.41","881","60.0","26"
"02/15/12 12:14:47","19.559","194.7","217.04","882","59.96","26"
"02/15/12 12:19:47","19.5741","193.0","216.8","881","60.0","26"
"02/15/12 12:24:49","19.5893","195.0","216.28","858","60.0","26"
"02/15/12 12:29:48","19.6044","192.5","217.16","865","60.0","25"
"02/15/12 12:34:49","19.6196","195.1","216.59","876","60.0","26"
"02/15/12 12:39:48","19.6347","194.4","216.99","874","60.0","25"
"02/15/12 12:44:48","19.6499","194.7","217.1","871","60.0","25"
"02/15/12 12:49:47","19.6651","194.7","217.37","865","60.03","25"
"02/15/12 12:54:48","19.6804","195.9","217.47","877","60.03","25"
"02/15/12 12:59:47","19.6956","197.6","217.42","875","60.0","26"
"02/15/12 13:04:49","19.711","195.4","217.26","899","60.03","26"
"02/15/12 13:09:49","19.7263","197.0","217.28","881","60.0","25"
"02/15/12 13:14:48","19.7416","196.3","217.39","890","60.0","25"
"02/15/12 13:19:49","19.7569","195.9","217.35","884","60.0","25"
"02/15/12 13:24:49","19.7723","196.4","217.36","886","60.03","25"
"02/15/12 13:29:49","19.7875","196.6","216.16","884","60.0","25"
"02/15/12 13:34:48","19.8028","195.4","216.6","892","59.96","25"
"02/15/12 13:39:49","19.8182","196.8","216.94","889","60.03","25"
"02/15/12 13:44:48","19.8335","196.4","217.25","887","60.0","25"
"02/15/12 13:49:49","19.8489","196.5","216.5","894","60.0","25"
"02/15/12 13:54:47","19.8641","193.4","216.11","885","60.0","25"
"02/15/12 13:59:48","19.8792","191.1","217.14","863","60.0","25"
"02/15/12 14:04:49","19.8939","186.8","216.84","855","60.0","25"
"02/15/12 14:09:48","19.9084","183.7","217.26","834","60.0","24"
"02/15/12 14:14:49","19.9226","181.7","216.94","831","60.03","23"
"02/15/12 14:19:48","19.9365","178.2","217.39","812","60.0","22"
"02/15/12 14:24:47","19.9502","171.5","216.64","789","60.03","22"
"02/15/12 14:29:49","19.9634","167.9","217.55","765","60.03","22"
"02/15/12 14:34:47","19.9763","162.9","216.76","751","60.03","22"
"02/15/12 14:39:48","19.9888","158.4","215.68","728","59.96","21"
"02/15/12 14:44:48","20.001","153.2","217.11","704","60.0","21"
"02/15/12 14:49:48","20.0126","147.2","215.91","686","60.0","21"
"02/15/12 14:54:47","20.0239","142.4","216.41","662","60.03","21"
"02/15/12 14:59:47","20.0348","137.0","216.14","635","60.0","21"
"02/15/12 15:04:49","20.0453","130.3","216.51","608","60.03","21"
"02/15/12 15:09:48","20.0552","125.6","215.02","593","60.0","20"
"02/15/12 15:14:47","20.0648","120.2","215.96","565","60.03","20"
"02/15/12 15:19:48","20.0738","113.5","215.91","537","60.03","20"
"02/15/12 15:24:48","20.0825","107.3","215.6","505","60.0","20"
"02/15/12 15:29:48","20.0906","101.5","216.57","486","60.0","19"
"02/15/12 15:34:49","20.0983","96.3","216.2","465","60.0","18"
"02/15/12 15:39:48","20.1055","89.7","215.54","434","60.0","18"
"02/15/12 15:44:49","20.1123","83.3","216.09","403","60.0","18"
"02/15/12 15:49:49","20.1186","76.9","215.48","382","59.96","17"
"02/15/12 15:54:48","20.1243","70.5","215.48","351","60.03","16"
"02/15/12 15:59:48","20.1294","63.5","215.08","321","60.0","15"
"02/15/12 16:04:47","20.134","57.4","215.72","357","60.03","15"
"02/15/12 16:09:49","20.1377","48.7","214.78","309","60.03","14"
"02/15/12 16:14:48","20.1404","35.4","214.66","158","60.0","13"
"02/15/12 16:19:48","20.1424","28.1","213.67","167","60.0","12"
"02/15/12 16:24:48","20.1441","26.1","213.69","243","60.0","11"
"02/15/12 16:29:48","20.1455","20.4","213.38","179","60.0","11"
"02/15/12 16:34:49","20.1471","12.8","213.57","16","60.0","11"
"02/15/12 16:39:48","20.1483","11.7","213.69","17","60.0","10"
"02/15/12 16:44:48","20.1491","14.1","213.56","3","60.0","9"
"02/15/12 16:49:49","20.1497","0.0","212.9","0","60.0","9"
"02/17/12 08:33:32","20.3034","0.0","212.94","0","60.03","3"
"02/17/12 08:38:31","20.3037","14.0","212.94","0","60.03","4"
"02/17/12 08:43:31","20.3042","0.0","212.81","0","60.03","4"
"02/17/12 08:48:31","20.3047","12.4","213.17","0","60.03","4"
"02/17/12 08:53:31","20.3051","0.0","212.28","0","60.03","4"
"02/17/12 08:58:32","20.3055","0.0","211.27","217","60.03","5"
"02/17/12 09:03:30","20.306","0.0","212.12","0","60.03","5"
"02/17/12 09:08:30","20.3065","10.8","212.73","1","60.03","5"
"02/17/12 09:13:31","20.3069","0.0","212.26","0","60.03","5"
"02/17/12 09:18:30","20.3074","0.0","211.6","178","60.07","5"
"02/17/12 09:23:30","20.308","0.0","212.3","3","60.07","5"
"02/17/12 09:28:30","20.3086","0.0","212.86","24","60.03","5"
"02/17/12 09:33:31","20.3093","13.2","212.23","59","60.03","5"
"02/17/12 09:38:31","20.3099","0.0","212.98","0","60.03","6"
"02/17/12 09:43:30","20.3106","5.4","212.01","186","60.07","5"
"02/17/12 09:48:31","20.3113","11.7","212.54","8","60.03","5"
"02/17/12 09:53:30","20.3122","15.7","212.43","13","60.03","6"
"02/17/12 09:58:31","20.3131","13.6","211.93","8","60.03","6"
"02/17/12 10:03:30","20.314","11.7","212.89","13","60.0","6"
"02/17/12 10:08:31","20.3149","10.8","213.41","1","60.03","6"
"02/17/12 10:13:31","20.3157","11.8","213.82","1","60.03","6"
"02/17/12 10:18:30","20.3166","13.9","213.53","8","60.0","6"
"02/17/12 10:23:30","20.3177","11.4","212.63","68","60.03","6"
"02/17/12 10:28:30","20.3192","13.2","213.57","15","60.07","6"
"02/17/12 10:33:31","20.3207","15.4","212.63","23","60.0","6"
"02/17/12 10:38:31","20.3225","22.6","213.2","49","60.0","6"
"02/17/12 10:43:32","20.3241","28.1","212.01","69","60.03","6"
"02/17/12 10:48:31","20.3262","35.7","213.17","253","60.0","6"
"02/17/12 10:53:31","20.3283","30.3","212.31","211","60.03","7"
"02/17/12 10:58:30","20.3303","15.6","212.8","266","60.03","7"
"02/17/12 11:03:32","20.3321","34.6","213.24","233","59.96","7"
"02/17/12 11:08:31","20.3352","44.2","213.49","160","60.07","7"
"02/17/12 11:13:30","20.339","64.2","213.51","328","60.0","8"
"02/17/12 11:18:30","20.3449","122.1","215.2","578","60.03","8"
"02/17/12 11:23:31","20.3553","92.3","215.09","450","60.0","9"
"02/17/12 11:28:31","20.365","159.0","215.92","733","60.03","10"
"02/17/12 11:33:32","20.3755","105.1","215.55","505","60.03","10"
"02/17/12 11:38:31","20.3848","69.3","213.9","350","60.03","10"
"02/17/12 11:43:31","20.3911","96.7","214.78","469","60.03","10"
"02/17/12 11:48:30","20.3973","79.0","214.48","388","60.03","10"
"02/17/12 11:53:31","20.4042","90.4","214.34","444","60.03","10"
"02/17/12 11:58:30","20.4107","78.5","213.42","392","60.03","10"
"02/17/12 12:03:30","20.4173","94.4","213.8","456","60.03","10"
"02/17/12 12:08:31","20.4249","105.0","214.08","504","60.0","10"
"02/17/12 12:13:30","20.4348","157.3","216.26","727","60.03","10"
"02/17/12 12:18:31","20.4447","119.2","215.31","566","60.03","11"
"02/17/12 12:23:31","20.455","146.5","215.72","681","60.03","11"
"02/17/12 12:28:32","20.4662","196.4","216.15","890","60.03","12"
"02/17/12 12:33:31","20.4775","134.9","214.51","635","60.03","12"
"02/17/12 12:38:30","20.4885","178.1","215.53","818","60.03","12"
"02/17/12 12:43:31","20.4986","120.6","215.52","573","60.03","13"
"02/17/12 12:48:32","20.5082","115.8","214.38","548","60.0","13"
"02/17/12 12:53:30","20.5169","116.9","215.66","554","60.03","12"
"02/17/12 12:58:31","20.5258","99.7","215.22","479","60.0","12"
"02/17/12 13:03:32","20.5327","85.3","214.42","419","60.0","11"
"02/17/12 13:08:31","20.5395","90.6","214.91","443","60.03","11"
"02/17/12 13:13:30","20.5468","93.4","215.55","449","60.0","11"
"02/17/12 13:18:30","20.5542","84.5","214.17","417","60.03","11"
"02/17/12 13:23:31","20.5609","84.2","215.43","410","60.0","11"
"02/17/12 13:28:31","20.5678","78.7","215.02","391","60.03","11"
"02/17/12 13:33:32","20.5734","70.4","215.3","352","60.07","10"
"02/17/12 13:38:30","20.579","72.0","214.84","362","60.0","10"
"02/17/12 13:43:31","20.5847","75.8","214.47","375","60.03","10"
"02/17/12 13:48:30","20.5903","68.2","214.27","349","60.03","10"
"02/17/12 13:53:30","20.5953","57.1","214.57","93","60.0","9"
"02/17/12 13:58:31","20.5992","44.7","213.85","358","60.03","9"
"02/17/12 14:03:32","20.6029","45.4","214.37","261","59.96","9"
"02/17/12 14:08:31","20.6068","44.4","214.13","77","60.03","8"
"02/17/12 14:13:31","20.6106","47.4","213.89","401","60.0","7"
"02/17/12 14:18:31","20.6145","39.0","214.34","181","60.0","7"
"02/17/12 14:23:30","20.618","48.8","213.24","269","60.0","7"
"02/17/12 14:28:31","20.6213","42.6","213.39","105","60.0","6"
"02/17/12 14:33:32","20.6239","36.8","213.16","80","60.0","6"
"02/17/12 14:38:31","20.6264","26.5","214.02","127","60.0","6"
"02/17/12 14:43:31","20.6288","30.3","213.78","180","60.03","6"
"02/17/12 14:48:30","20.6312","31.2","213.32","135","60.03","6"
"02/17/12 14:53:31","20.6332","25.9","213.15","316","60.03","6"
"02/17/12 14:58:31","20.6352","16.5","214.32","21","60.0","6"
"02/17/12 15:03:32","20.637","30.8","212.58","279","60.0","5"
"02/17/12 15:08:30","20.6387","11.8","213.74","150","60.0","5"
"02/17/12 15:13:32","20.6403","19.3","213.55","195","60.03","5"
"02/17/12 15:18:31","20.6418","28.3","213.1","102","60.0","5"
"02/17/12 15:23:31","20.6433","14.9","212.82","24","60.03","4"
"02/17/12 15:28:30","20.6448","22.9","213.39","90","60.03","4"
"02/17/12 15:33:31","20.6459","12.1","214.03","53","60.03","4"
"02/17/12 15:38:30","20.6471","21.6","213.1","237","60.0","4"
"02/17/12 15:43:31","20.6481","16.0","212.9","0","60.0","4"
"02/17/12 15:48:30","20.6491","12.3","211.96","4","60.0","4"
"02/17/12 15:53:31","20.6499","15.7","211.68","136","60.03","3"
"02/17/12 15:58:31","20.6507","13.9","212.64","81","60.0","3"
"02/17/12 16:03:31","20.6514","11.0","212.68","0","60.03","3"
"02/17/12 16:08:30","20.6521","0.0","212.98","0","60.03","3"
"02/17/12 16:13:31","20.6527","12.8","212.87","10","60.0","3"
"02/17/12 16:18:31","20.6533","0.0","212.15","0","60.0","2"
"02/17/12 16:23:30","20.6538","0.0","212.26","0","60.03","2"
"02/17/12 16:28:30","20.6542","0.0","212.51","0","60.0","2"
"02/17/12 16:33:32","20.6544","13.8","212.55","4","60.0","2"
"02/18/12 08:03:33","20.6559","14.5","211.39","240","60.03","-1"
"02/18/12 08:08:32","20.6566","6.4","211.79","242","60.0","-1"
"02/18/12 08:13:32","20.6574","13.6","211.88","40","60.03","0"
"02/18/12 08:18:32","20.6583","13.7","212.05","4","60.0","0"
"02/18/12 08:23:32","20.6595","14.8","211.84","71","60.03","0"
"02/18/12 08:28:32","20.6607","11.7","211.73","237","60.0","0"
"02/18/12 08:33:31","20.6618","12.6","211.3","130","60.03","1"
"02/18/12 08:38:31","20.6633","13.8","211.69","187","60.03","1"
"02/18/12 08:43:32","20.665","30.9","212.7","102","60.0","1"
"02/18/12 08:48:31","20.6667","28.3","211.98","188","60.03","1"
"02/18/12 08:53:31","20.6682","26.0","212.69","61","60.07","1"
"02/18/12 08:58:32","20.6697","13.9","212.96","55","60.03","1"
"02/18/12 09:03:31","20.6709","24.1","211.6","224","59.96","2"
"02/18/12 09:08:32","20.6723","12.8","212.18","40","60.03","1"
"02/18/12 09:13:30","20.6737","10.9","212.88","5","60.03","1"
"02/18/12 09:18:31","20.675","17.1","211.76","45","60.03","1"
"02/18/12 09:23:32","20.6764","17.7","213.94","16","60.03","1"
"02/18/12 09:28:31","20.6778","20.9","214.34","49","60.03","1"
"02/18/12 09:33:32","20.6794","15.8","213.41","52","60.0","1"
"02/18/12 09:38:31","20.6811","30.4","214.29","144","60.07","2"
"02/18/12 09:43:31","20.6829","33.9","214.07","297","60.0","2"
"02/18/12 09:48:31","20.6849","33.3","213.59","229","60.03","2"
"02/18/12 09:53:31","20.6867","14.4","213.61","26","60.07","2"
"02/18/12 09:58:31","20.6887","31.6","213.35","38","60.03","2"
"02/18/12 10:03:31","20.6909","26.0","213.43","252","60.03","2"
"02/18/12 10:08:32","20.6932","26.2","213.53","69","60.0","2"
"02/18/12 10:13:32","20.6956","26.8","213.69","180","60.0","2"
"02/18/12 10:18:31","20.6979","34.1","213.82","86","60.03","3"
"02/18/12 10:23:31","20.7002","34.6","213.7","208","60.03","2"
"02/18/12 10:28:32","20.7025","33.7","214.3","94","60.07","2"
"02/18/12 10:33:31","20.7047","25.9","214.28","210","60.03","2"
"02/18/12 10:38:31","20.7071","35.2","212.54","267","60.03","2"
"02/18/12 10:43:32","20.7095","28.4","214.07","245","60.03","2"
"02/18/12 10:48:32","20.7121","40.6","213.62","308","60.03","2"
"02/18/12 10:53:31","20.715","45.7","213.66","351","60.03","3"
"02/18/12 10:58:32","20.7183","51.4","213.48","106","60.07","3"
"02/18/12 11:03:31","20.7219","44.7","214.02","303","60.03","3"
"02/18/12 11:08:31","20.7257","60.2","214.65","101","60.03","4"
"02/18/12 11:13:30","20.7295","53.5","214.38","363","60.03","4"
"02/18/12 11:18:31","20.7334","53.1","215.13","359","60.07","5"
"02/18/12 11:23:32","20.7372","56.7","214.64","87","60.03","5"
"02/18/12 11:28:31","20.7411","57.5","215.42","104","60.03","5"
"02/18/12 11:33:32","20.745","47.3","214.27","308","60.0","6"
"02/18/12 11:38:30","20.7488","50.7","214.1","276","60.0","5"
"02/18/12 11:43:31","20.7527","51.6","213.14","358","60.03","5"
"02/18/12 11:48:32","20.7566","56.0","214.11","175","60.03","5"
"02/18/12 11:53:32","20.7603","47.1","213.59","366","60.0","5"
"02/18/12 11:58:32","20.7642","57.3","214.05","93","60.03","5"
"02/18/12 12:03:31","20.768","49.8","213.17","404","60.03","5"
"02/18/12 12:08:32","20.7719","43.6","213.25","366","60.0","5"
"02/18/12 12:13:31","20.7757","55.8","214.26","79","60.03","5"
"02/18/12 12:18:32","20.7796","48.6","213.15","224","60.03","5"
"02/18/12 12:23:31","20.7832","53.6","213.42","401","60.03","5"
"02/18/12 12:28:31","20.7867","48.0","213.86","212","60.03","5"
"02/18/12 12:33:32","20.7902","55.0","214.14","218","60.03","5"
"02/18/12 12:38:31","20.7939","48.3","214.4","355","60.03","5"
"02/18/12 12:43:32","20.7977","53.3","214.4","341","60.0","5"
"02/18/12 12:48:32","20.8013","50.1","213.89","184","60.0","5"
"02/18/12 12:53:31","20.8049","60.0","214.28","82","60.0","5"
"02/18/12 12:58:30","20.8088","40.5","214.95","351","60.0","5"
"02/18/12 13:03:31","20.8126","64.8","215.57","342","60.03","5"
"02/18/12 13:08:32","20.8207","97.1","215.09","464","60.03","6"
"02/18/12 13:13:31","20.8269","71.4","214.47","359","60.03","6"
"02/18/12 13:18:32","20.833","68.4","214.79","347","60.03","6"
"02/18/12 13:23:31","20.8382","74.9","215.21","369","60.03","6"
"02/18/12 13:28:32","20.8434","56.7","213.76","342","60.0","6"
"02/18/12 13:33:31","20.8472","46.0","214.53","84","60.03","6"
"02/18/12 13:38:32","20.8511","38.6","213.67","255","60.03","6"
"02/18/12 13:43:31","20.8549","43.1","213.35","307","60.03","5"
"02/18/12 13:48:32","20.8589","42.5","213.66","382","60.07","5"
"02/18/12 13:53:32","20.8627","58.3","213.51","100","60.0","5"
"02/18/12 13:58:31","20.8666","57.6","213.85","158","60.03","5"
"02/18/12 14:03:32","20.8705","49.4","213.93","233","60.03","5"
"02/18/12 14:08:31","20.8744","43.0","212.78","315","60.03","5"
"02/18/12 14:13:31","20.8783","48.1","212.56","357","60.03","5"
"02/18/12 14:18:32","20.8821","38.6","212.98","110","60.0","5"
"02/18/12 14:23:32","20.8844","0.0","212.47","0","60.03","4"
"02/18/12 14:28:32","20.8855","38.4","213.13","112","60.03","4"
"02/18/12 14:33:32","20.8887","36.9","214.7","94","60.03","4"
"02/18/12 14:38:31","20.8921","41.2","213.86","154","60.03","4"
"02/18/12 14:43:31","20.8959","52.3","214.3","366","60.03","4"
"02/18/12 14:48:32","20.8998","40.5","214.58","335","60.03","4"
"02/18/12 14:53:31","20.9036","42.9","213.65","286","60.0","5"
"02/18/12 14:58:31","20.9087","49.3","213.67","355","60.03","5"
"02/18/12 15:03:32","20.9123","36.1","213.98","242","60.03","5"
"02/18/12 15:08:32","20.9155","40.3","213.12","277","60.03","4"
"02/18/12 15:13:30","20.9187","29.8","212.88","270","60.0","4"
"02/18/12 15:18:31","20.9212","36.0","213.26","93","60.03","4"
"02/18/12 15:23:31","20.9235","31.7","212.49","224","60.0","3"
"02/18/12 15:28:31","20.9256","18.3","212.36","315","60.03","3"
"02/18/12 15:33:32","20.9276","33.6","212.49","236","60.0","3"
"02/18/12 15:38:31","20.93","31.2","212.07","17","60.03","3"
"02/18/12 15:43:32","20.9319","34.5","213.29","67","60.03","2"
"02/18/12 15:48:31","20.9339","29.6","212.17","121","60.03","3"
"02/18/12 15:53:32","20.9358","31.7","213.09","271","60.03","2"
"02/18/12 15:58:32","20.9374","10.8","212.81","14","60.07","2"
"02/18/12 16:03:32","20.9388","17.3","213.05","228","60.07","2"
"02/18/12 16:08:32","20.94","19.5","212.38","250","60.03","2"
"02/18/12 16:13:32","20.9409","0.0","212.61","58","60.0","2"
"02/18/12 16:18:32","20.9417","10.5","212.79","5","60.03","2"
"02/18/12 16:23:31","20.9423","8.9","212.47","0","60.0","2"
"02/18/12 16:28:31","20.9428","14.7","212.45","0","60.03","2"
"02/18/12 16:33:32","20.9431","0.0","212.46","0","60.03","1"
"02/18/12 16:38:32","20.9435","0.0","211.71","0","60.0","1"
"02/19/12 07:08:32","20.9454","13.1","212.37","8","60.03","-5"
"02/19/12 07:13:31","20.9472","34.1","213.32","166","60.0","-4"
"02/19/12 07:18:32","20.9496","36.0","213.6","33","60.0","-4"
"02/19/12 07:23:31","20.9519","26.5","212.9","214","60.0","-4"
"02/19/12 07:28:32","20.9546","48.6","213.63","338","60.0","-3"
"02/19/12 07:33:32","20.9584","52.7","213.96","338","60.03","-3"
"02/19/12 07:38:33","20.9619","35.6","213.53","158","60.0","-2"
"02/19/12 07:43:32","20.9652","43.9","214.06","191","60.0","-2"
"02/19/12 07:48:32","20.9692","56.0","213.6","247","60.0","-1"
"02/19/12 07:53:31","20.9732","57.1","213.99","112","60.0","0"
"02/19/12 07:58:33","20.9795","108.5","214.28","521","60.03","1"
"02/19/12 08:03:32","20.9883","117.4","214.84","554","60.0","2"
"02/19/12 08:08:33","20.9979","127.9","215.1","598","60.0","3"
"02/19/12 08:13:31","21.0081","133.9","215.89","625","60.0","4"
"02/19/12 08:18:32","21.0187","138.9","215.15","648","60.0","6"
"02/19/12 08:23:32","21.0297","144.0","216.09","671","59.96","6"
"02/19/12 08:28:33","21.0412","149.5","216.05","695","60.03","8"
"02/19/12 08:33:32","21.0529","155.2","215.61","720","60.0","9"
"02/19/12 08:38:32","21.0653","160.4","215.39","737","60.03","11"
"02/19/12 08:43:32","21.0779","165.8","215.15","764","60.03","12"
"02/19/12 08:48:32","21.0911","170.6","216.64","784","60.03","13"
"02/19/12 08:53:31","21.1044","174.7","216.64","801","60.0","15"
"02/19/12 08:58:31","21.1182","178.4","216.01","819","60.03","17"
"02/19/12 09:03:32","21.1323","183.4","215.46","841","60.0","18"
"02/19/12 09:08:31","21.1466","186.8","216.28","856","60.07","19"
"02/19/12 09:13:32","21.1614","190.9","215.27","871","60.03","20"
"02/19/12 09:18:32","21.1764","194.2","216.19","887","60.03","21"
"02/19/12 09:23:32","21.1916","197.2","217.86","887","60.0","22"
"02/19/12 09:28:33","21.207","196.7","217.03","891","60.03","22"
"02/19/12 09:33:32","21.2222","195.7","216.65","889","60.0","23"
"02/19/12 09:38:32","21.2376","196.9","217.53","898","60.03","24"
"02/19/12 09:43:31","21.2528","196.0","217.12","884","60.03","24"
"02/19/12 09:48:32","21.2682","196.6","217.26","892","60.07","25"
"02/19/12 09:53:33","21.2835","196.2","217.07","887","60.03","25"
"02/19/12 09:58:33","21.2988","196.3","217.33","890","60.07","26"
"02/19/12 10:03:32","21.314","196.1","217.02","892","60.03","27"
"02/19/12 10:08:31","21.3293","196.5","217.38","895","60.0","28"
"02/19/12 10:13:32","21.3446","197.0","218.07","876","60.03","28"
"02/19/12 10:18:32","21.3598","195.5","216.99","886","60.03","28"
"02/19/12 10:23:31","21.375","194.9","217.83","877","60.03","28"
"02/19/12 10:28:31","21.3902","193.6","217.43","882","60.07","29"
"02/19/12 10:33:31","21.4053","193.7","217.8","885","60.0","29"
"02/19/12 10:38:32","21.4206","193.6","217.78","882","60.03","29"
"02/19/12 10:43:31","21.4357","195.2","216.39","884","60.03","29"
"02/19/12 10:48:32","21.4509","195.0","216.99","881","60.03","29"
"02/19/12 10:53:31","21.4659","192.0","217.66","880","60.03","29"
"02/19/12 10:58:32","21.4811","194.0","218.4","869","60.0","29"
"02/19/12 11:03:33","21.4963","194.8","217.38","889","60.03","29"
"02/19/12 11:08:32","21.5113","196.1","217.6","875","60.03","30"
"02/19/12 11:13:33","21.5265","194.5","217.05","877","60.0","30"
"02/19/12 11:18:32","21.5415","192.1","216.7","880","60.03","30"
"02/19/12 11:23:32","21.5566","193.7","217.89","857","60.03","31"
"02/19/12 11:28:32","21.5717","195.0","217.68","890","60.03","31"
"02/19/12 11:33:32","21.5868","193.2","218.51","884","60.0","31"
"02/19/12 11:38:32","21.6019","193.0","217.81","870","60.03","31"
"02/19/12 11:43:32","21.6169","192.9","217.2","870","60.03","32"
"02/19/12 11:48:31","21.6321","193.8","217.99","886","60.03","32"
"02/19/12 11:53:31","21.6472","192.9","217.3","879","60.03","32"
"02/19/12 11:58:33","21.6624","194.7","217.45","868","60.07","32"
"02/19/12 12:03:32","21.6774","196.2","218.3","867","60.03","32"
"02/19/12 12:08:32","21.6925","194.2","218.05","881","60.0","32"
"02/19/12 12:13:31","21.7076","193.7","218.53","891","60.03","31"
"02/19/12 12:18:32","21.7228","194.3","218.45","856","60.03","31"
"02/19/12 12:23:31","21.7378","194.2","217.65","877","60.03","30"
"02/19/12 12:28:32","21.753","192.3","217.51","883","60.0","30"
"02/19/12 12:33:32","21.7681","195.8","218.29","890","60.03","29"
"02/19/12 12:38:32","21.7832","195.1","217.66","879","60.03","29"
"02/19/12 12:43:33","21.7984","194.4","217.93","884","60.03","28"
"02/19/12 12:48:31","21.8135","192.5","218.17","887","60.03","27"
"02/19/12 12:53:32","21.8287","192.1","217.58","890","60.03","26"
"02/19/12 12:58:32","21.8439","197.4","217.3","869","60.03","25"
"02/19/12 13:03:33","21.8591","195.5","217.47","885","60.03","25"
"02/19/12 13:08:31","21.8744","197.1","217.15","870","60.0","24"
"02/19/12 13:13:32","21.8897","196.3","217.15","876","60.03","24"
"02/19/12 13:18:31","21.9049","195.5","217.78","906","60.03","24"
"02/19/12 13:23:33","21.9203","197.3","217.91","889","60.07","23"
"02/19/12 13:28:32","21.9356","196.9","216.62","883","60.0","22"
"02/19/12 13:33:32","21.9509","196.6","217.92","891","60.07","22"
"02/19/12 13:38:31","21.9662","196.5","217.62","884","60.03","22"
"02/19/12 13:43:33","21.9816","197.3","217.85","881","60.03","21"
"02/19/12 13:48:31","21.9969","197.3","218.43","892","60.07","20"
"02/19/12 13:53:32","22.0123","197.2","217.53","886","60.03","20"
"02/19/12 13:58:32","22.0276","196.4","217.37","892","60.03","20"
"02/19/12 14:03:32","22.043","196.7","217.42","894","60.0","20"
"02/19/12 14:08:32","22.0583","194.7","217.63","882","60.03","20"
"02/19/12 14:13:31","22.0732","190.7","217.66","865","60.03","19"
"02/19/12 14:18:32","22.0879","186.5","218.15","847","60.03","20"
"02/19/12 14:23:32","22.1022","182.2","217.22","827","60.03","19"
"02/19/12 14:28:32","22.1163","177.9","217.63","816","60.07","19"
"02/19/12 14:33:31","22.1299","173.7","216.21","796","60.03","19"
"02/19/12 14:38:33","22.1434","169.6","217.03","770","60.03","18"
"02/19/12 14:43:32","22.1562","165.3","216.66","755","60.0","18"
"02/19/12 14:48:32","22.1689","159.6","217.31","736","60.03","18"
"02/19/12 14:53:32","22.1811","153.1","217.12","707","60.03","18"
"02/19/12 14:58:33","22.1928","148.1","216.63","691","60.03","18"
"02/19/12 15:03:31","22.2041","143.3","216.86","667","60.0","17"
"02/19/12 15:08:31","22.2151","138.0","216.65","649","60.03","17"
"02/19/12 15:13:33","22.2256","133.0","216.28","620","60.03","16"
"02/19/12 15:18:33","22.2358","126.8","216.7","589","60.03","16"
"02/19/12 15:23:32","22.2453","120.7","215.73","569","60.03","15"
"02/19/12 15:28:33","22.2546","115.0","216.41","543","60.0","15"
"02/19/12 15:33:31","22.2632","109.4","215.45","522","60.0","15"
"02/19/12 15:38:32","22.2715","103.3","215.23","495","60.03","14"
"02/19/12 15:43:31","22.2793","97.5","215.76","473","60.03","14"
"02/19/12 15:48:32","22.2868","91.5","215.86","442","60.03","13"
"02/19/12 15:53:33","22.2935","83.3","215.13","411","60.0","13"
"02/19/12 15:58:33","22.2997","74.6","214.45","369","60.03","13"
"02/19/12 16:03:31","22.3051","67.9","215.03","342","60.0","12"
"02/19/12 16:08:32","22.3101","56.2","215.02","163","60.03","11"
"02/19/12 16:13:31","22.3139","48.8","214.53","178","60.03","11"
"02/19/12 16:18:32","22.3169","30.4","213.25","154","59.96","11"
"02/19/12 16:23:33","22.319","29.2","213.41","116","60.0","11"
"02/19/12 16:28:33","22.3214","39.9","213.61","83","60.03","10"
"02/19/12 16:33:32","22.324","36.4","213.56","279","60.0","10"
"02/19/12 16:38:33","22.3264","32.6","213.0","225","60.03","9"
"02/19/12 16:43:32","22.3284","14.6","212.21","17","60.03","9"
"02/19/12 16:48:32","22.3299","26.4","211.96","163","60.0","9"
"02/19/12 16:53:31","22.3311","11.3","212.6","2","60.03","8"
"02/19/12 16:58:32","22.3317","0.0","212.33","0","60.07","8"
"02/20/12 07:03:39","22.3326","15.0","213.3","103","60.0","-4"
"02/20/12 07:08:33","22.3334","16.1","213.82","17","60.03","-4"
"02/20/12 07:13:32","22.3354","27.5","213.63","265","60.0","-4"
"02/20/12 07:18:33","22.3382","41.8","213.82","308","60.03","-3"
"02/20/12 07:23:32","22.3415","48.7","213.83","346","60.0","-2"
"02/20/12 07:28:32","22.3454","57.2","213.71","307","60.03","-2"
"02/20/12 07:33:32","22.3491","45.0","214.35","144","60.03","-1"
"02/20/12 07:38:33","22.353","51.8","215.03","233","60.03","0"
"02/20/12 07:43:32","22.3569","53.7","215.23","342","60.03","0"
"02/20/12 07:48:31","22.3611","65.6","215.15","237","60.03","1"
"02/20/12 07:53:33","22.3657","92.7","216.34","449","60.03","2"
"02/20/12 07:58:32","22.3732","97.1","216.11","470","60.03","3"
"02/20/12 08:03:33","22.3809","104.3","215.98","499","60.03","4"
"02/20/12 08:08:32","22.3893","109.7","216.04","522","60.03","5"
"02/20/12 08:13:32","22.398","110.4","216.46","517","60.0","6"
"02/20/12 08:18:33","22.4067","114.0","216.38","541","60.03","6"
"02/20/12 08:23:32","22.4157","118.8","215.82","562","60.03","7"
"02/20/12 08:28:31","22.4254","127.6","215.35","602","60.07","8"
"02/20/12 08:33:33","22.4353","130.0","215.95","608","60.03","9"
"02/20/12 08:38:32","22.4455","131.8","214.47","622","60.03","9"
"02/20/12 08:43:33","22.456","138.7","215.68","644","60.0","10"
"02/20/12 08:48:32","22.467","144.5","216.02","669","60.03","11"
"02/20/12 08:53:33","22.4785","156.0","217.13","712","60.03","12"
"02/20/12 08:58:32","22.4906","158.0","217.72","724","60.0","13"
"02/20/12 09:03:32","22.5032","165.7","217.15","757","59.96","13"
"02/20/12 09:08:33","22.5163","172.7","217.89","789","60.03","15"
"02/20/12 09:13:32","22.5296","171.2","217.55","784","60.03","15"
"02/20/12 09:18:32","22.5434","179.1","217.03","815","60.0","17"
"02/20/12 09:23:33","22.5575","183.8","217.51","837","60.03","18"
"02/20/12 09:28:33","22.572","187.8","217.53","846","60.0","18"
"02/20/12 09:33:32","22.587","196.3","217.18","890","60.03","19"
"02/20/12 09:38:33","22.6024","196.7","217.28","898","60.07","20"
"02/20/12 09:43:33","22.6177","196.1","217.42","888","60.03","21"
"02/20/12 09:48:32","22.6329","188.7","216.74","861","60.03","22"
"02/20/12 09:53:33","22.6459","196.6","216.52","886","60.03","22"
"02/20/12 09:58:32","22.6612","197.0","217.74","893","60.03","22"
"02/20/12 10:03:33","22.6766","197.2","217.43","879","60.0","23"
"02/20/12 10:08:32","22.6919","196.1","217.53","905","60.0","23"
"02/20/12 10:13:31","22.7072","195.4","216.19","880","60.03","23"
"02/20/12 10:18:32","22.7225","195.2","218.1","887","60.0","23"
"02/20/12 10:23:33","22.7378","197.2","218.03","882","60.03","24"
"02/20/12 10:28:33","22.7531","195.6","217.99","880","60.0","24"
"02/20/12 10:33:32","22.7682","192.4","216.86","894","60.07","24"
"02/20/12 10:38:33","22.7835","194.4","218.46","888","60.03","24"
"02/20/12 10:43:32","22.7985","193.4","217.24","880","60.03","24"
"02/20/12 10:48:32","22.8138","196.2","218.14","884","60.07","24"
"02/20/12 10:53:33","22.8291","197.4","218.32","862","60.07","24"
"02/20/12 10:58:32","22.8443","196.0","218.43","887","60.0","24"
"02/20/12 11:03:32","22.8596","196.3","217.95","888","60.03","25"
"02/20/12 11:08:33","22.8749","195.3","218.55","871","60.03","25"
"02/20/12 11:13:32","22.89","192.8","218.57","888","60.0","25"
"02/20/12 11:18:33","22.9052","191.7","218.52","849","60.03","25"
"02/20/12 11:23:32","22.9052","194.9","218.11","854","60.0","25"
"02/20/12 11:28:33","22.9205","196.1","218.14","887","60.0","25"
"02/20/12 11:33:32","22.9355","195.7","217.93","887","60.0","25"
"02/20/12 11:38:33","22.9508","197.3","217.92","880","60.0","25"
"02/20/12 11:43:32","22.9659","193.3","218.47","882","60.03","25"
"02/20/12 11:48:33","22.9811","194.3","218.58","890","60.03","26"
"02/20/12 11:53:33","22.9963","196.2","218.38","887","60.07","26"
"02/20/12 11:58:33","23.0117","196.8","217.93","893","60.07","26"
"02/20/12 12:03:32","23.0264","164.8","216.47","760","60.0","25"
"02/20/12 12:08:32","23.0389","167.0","217.38","762","60.0","24"
"02/20/12 12:13:32","23.0516","162.2","218.07","741","60.07","23"
"02/20/12 12:18:33","23.0639","151.3","217.2","694","60.03","22"
"02/20/12 12:23:33","23.0758","155.3","216.89","712","60.03","22"
"02/20/12 12:28:32","23.0875","135.3","216.1","633","60.0","22"
"02/20/12 12:33:33","23.0973","119.2","215.48","560","60.03","21"
"02/20/12 12:38:32","23.1056","95.5","214.94","462","60.03","20"
"02/20/12 12:43:32","23.1121","82.5","214.54","407","60.03","20"
"02/20/12 12:48:32","23.1186","86.0","214.58","421","60.03","20"
"02/20/12 12:53:33","23.1252","84.7","214.91","414","60.0","19"
"02/20/12 12:58:32","23.1317","82.6","214.47","405","60.03","19"
"02/20/12 13:03:33","23.138","79.6","213.94","395","60.03","19"
"02/20/12 13:08:32","23.1438","68.9","213.62","351","60.03","18"
"02/20/12 13:13:33","23.1491","65.5","213.51","335","60.03","18"
"02/20/12 13:18:32","23.1539","46.5","213.88","157","60.03","17"
"02/20/12 13:23:32","23.1578","55.7","213.64","351","60.03","17"
"02/20/12 13:28:33","23.1617","45.3","214.84","159","60.03","16"
"02/20/12 13:33:33","23.1655","36.7","213.18","86","60.03","15"
"02/20/12 13:38:32","23.1693","45.6","213.36","179","60.03","15"
"02/20/12 13:43:32","23.173","40.4","213.05","239","60.0","15"
"02/20/12 13:48:32","23.1764","39.6","214.41","327","60.03","14"
"02/20/12 13:53:33","23.1797","38.1","213.64","191","60.03","14"
"02/20/12 13:58:33","23.1832","41.2","214.34","168","60.03","14"
"02/20/12 14:03:33","23.1868","56.1","214.47","232","60.0","13"
"02/20/12 14:08:33","23.1907","42.9","214.92","386","60.03","13"
"02/20/12 14:13:32","23.1944","52.4","214.62","354","60.03","13"
"02/20/12 14:18:33","23.1983","48.2","214.18","357","60.03","13"
"02/20/12 14:23:32","23.2021","44.7","214.08","347","60.0","13"
"02/20/12 14:28:33","23.2058","41.2","214.6","113","60.03","13"
"02/20/12 14:33:32","23.2094","45.3","215.55","394","60.03","13"
"02/20/12 14:38:33","23.2131","45.3","215.32","339","60.0","13"
"02/20/12 14:43:32","23.2167","38.7","214.83","323","60.0","13"
"02/20/12 14:48:32","23.2201","37.6","214.25","129","60.03","13"
"02/20/12 14:53:33","23.2234","48.5","214.18","328","60.07","13"
"02/20/12 14:58:33","23.2265","35.6","215.09","212","60.0","13"
"02/20/12 15:03:32","23.2296","32.8","215.22","275","60.03","12"
"02/20/12 15:08:33","23.2324","30.8","214.02","298","60.03","11"
"02/20/12 15:13:33","23.2348","32.8","213.43","127","60.03","11"
"02/20/12 15:18:32","23.2372","33.0","213.76","85","60.03","11"
"02/20/12 15:23:33","23.2395","32.3","213.08","127","60.03","10"
"02/20/12 15:28:33","23.2417","25.1","214.03","71","60.0","10"
"02/20/12 15:33:33","23.244","33.2","213.16","261","60.0","9"
"02/20/12 15:38:32","23.2463","30.5","213.48","160","60.03","9"
"02/20/12 15:43:33","23.2487","34.4","212.78","176","60.03","9"
"02/20/12 15:48:32","23.251","25.8","213.51","91","60.03","9"
"02/20/12 15:53:33","23.2532","28.6","213.48","251","60.03","9"
"02/20/12 15:58:33","23.2553","27.1","214.52","329","60.03","9"
"02/20/12 16:03:32","23.2571","29.3","213.49","57","60.07","9"
"02/20/12 16:08:33","23.2588","15.2","213.02","14","60.03","8"
"02/20/12 16:13:32","23.2604","22.6","212.89","38","60.0","8"
"02/20/12 16:18:33","23.2621","30.3","213.77","244","60.0","8"
"02/20/12 16:23:32","23.2636","14.4","213.84","108","60.03","8"
"02/20/12 16:28:32","23.2649","16.4","213.67","90","60.0","8"
