"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/20/12 16:33:33","23.2662","17.7","212.2","32","60.03","7"
"02/20/12 16:38:32","23.2675","13.7","213.33","17","60.03","7"
"02/20/12 16:43:33","23.2684","14.6","212.42","2","60.0","7"
"02/20/12 16:48:32","23.2694","14.2","211.9","31","60.0","7"
"02/20/12 16:53:32","23.2701","13.7","212.87","1","60.03","7"
"02/20/12 16:58:32","23.2708","0.0","212.9","0","60.03","6"
"02/21/12 08:03:33","23.2718","0.0","212.71","0","60.03","4"
"02/21/12 08:08:33","23.2722","0.0","212.41","0","60.07","4"
"02/21/12 08:13:33","23.2725","0.0","212.57","35","60.03","4"
"02/21/12 08:23:35","23.273","0.0","210.99","0","60.03","4"
"02/21/12 08:28:33","23.2734","11.4","211.17","5","60.03","5"
"02/21/12 08:33:33","23.2736","0.0","212.29","0","60.03","5"
"02/21/12 08:43:33","23.2741","0.0","211.54","0","60.03","5"
"02/21/12 08:48:33","23.2744","7.4","211.56","109","60.0","5"
"02/21/12 08:53:35","23.2749","12.8","211.2","76","60.03","5"
"02/21/12 08:58:34","23.2755","12.3","212.15","22","60.0","5"
"02/21/12 09:03:32","23.2761","12.0","211.64","66","60.0","5"
"02/21/12 09:08:32","23.2769","14.4","211.81","6","60.03","5"
"02/21/12 09:13:34","23.2777","11.0","213.06","26","60.03","5"
"02/21/12 09:18:32","23.2785","13.8","213.28","22","60.03","5"
"02/21/12 09:23:34","23.2794","11.8","212.92","3","60.03","6"
"02/21/12 09:28:33","23.2803","12.2","213.13","3","60.03","6"
"02/21/12 09:33:32","23.281","12.1","212.6","1","60.07","6"
"02/21/12 09:38:34","23.2817","0.0","212.29","158","60.03","6"
"02/21/12 09:43:32","23.2825","9.0","213.46","223","60.03","6"
"02/21/12 09:48:32","23.2835","12.9","213.35","6","60.03","6"
"02/21/12 09:53:33","23.2846","14.4","211.66","33","60.03","6"
"02/21/12 09:58:33","23.2858","13.0","212.1","4","60.03","6"
"02/21/12 10:03:32","23.2873","16.6","212.41","31","60.03","6"
"02/21/12 10:08:34","23.2892","32.4","210.92","93","60.0","6"
"02/21/12 10:13:33","23.291","23.0","210.68","243","60.03","6"
"02/21/12 10:18:33","23.2927","23.0","210.73","238","60.0","6"
"02/21/12 10:23:34","23.2948","36.4","213.11","276","60.03","6"
"02/21/12 10:28:32","23.2977","47.4","212.95","158","60.03","7"
"02/21/12 10:33:33","23.3015","41.3","212.98","350","60.03","8"
"02/21/12 10:38:34","23.3055","39.9","212.49","109","60.03","9"
"02/21/12 10:43:34","23.3083","36.9","212.44","277","60.03","9"
"02/21/12 10:48:33","23.3107","23.1","212.3","227","60.07","9"
"02/21/12 10:53:33","23.3125","31.7","213.1","98","60.03","8"
"02/21/12 10:58:33","23.3142","23.3","213.42","229","60.03","8"
"02/21/12 11:03:34","23.3155","12.5","212.73","10","60.03","8"
"02/21/12 11:08:33","23.3169","26.4","213.18","109","60.0","8"
"02/21/12 11:13:33","23.3185","29.7","213.34","254","60.0","7"
"02/21/12 11:18:32","23.3203","27.8","213.62","101","60.0","8"
"02/21/12 11:23:32","23.3225","24.7","213.88","230","60.03","8"
"02/21/12 11:28:32","23.3247","25.4","212.57","310","60.0","8"
"02/21/12 11:33:33","23.3266","10.8","213.36","223","60.03","8"
"02/21/12 11:38:33","23.3282","12.5","212.45","267","60.0","8"
"02/21/12 11:43:33","23.3298","14.4","211.73","98","60.03","7"
"02/21/12 11:48:33","23.3314","15.7","212.56","24","60.03","7"
"02/21/12 11:53:32","23.3333","32.9","212.09","111","60.0","8"
"02/21/12 11:58:33","23.3355","32.4","212.68","15","60.03","8"
"02/21/12 12:03:33","23.3375","30.9","212.14","47","60.03","8"
"02/21/12 12:08:33","23.3397","36.8","212.02","246","60.03","8"
"02/21/12 12:13:33","23.3424","38.6","212.22","260","60.03","8"
"02/21/12 12:18:34","23.3451","35.1","211.8","271","60.0","9"
"02/21/12 12:23:33","23.3474","28.9","213.89","190","60.0","9"
"02/21/12 12:28:34","23.3498","31.7","213.76","115","60.07","9"
"02/21/12 12:33:33","23.3522","26.5","214.28","251","60.03","9"
"02/21/12 12:38:33","23.3545","26.2","213.45","90","60.03","9"
"02/21/12 12:43:33","23.357","29.6","214.69","148","60.03","9"
"02/21/12 12:48:33","23.3592","26.2","213.17","19","60.0","9"
"02/21/12 12:53:33","23.3615","34.7","213.28","247","60.03","9"
"02/21/12 12:58:32","23.3642","30.5","212.34","170","60.03","9"
"02/21/12 13:03:33","23.3667","33.0","213.55","204","60.03","9"
"02/21/12 13:08:34","23.3688","28.8","213.09","250","60.03","9"
"02/21/12 13:13:33","23.3711","32.2","213.92","86","60.0","9"
"02/21/12 13:18:32","23.3733","18.3","212.14","178","60.0","9"
"02/21/12 13:23:32","23.3753","18.8","213.28","161","60.03","9"
"02/21/12 13:28:34","23.377","24.1","212.78","183","60.03","9"
"02/21/12 13:33:34","23.3783","12.2","213.55","20","60.03","9"
"02/21/12 13:38:34","23.38","28.4","213.82","239","60.03","9"
"02/21/12 13:43:32","23.3819","31.1","212.12","245","60.03","8"
"02/21/12 13:48:34","23.3836","13.0","211.99","95","60.0","8"
"02/21/12 13:53:33","23.3849","18.2","212.05","198","60.03","8"
"02/21/12 13:58:34","23.3861","11.1","212.13","13","60.03","8"
"02/21/12 14:03:33","23.3875","12.5","213.7","23","60.0","8"
"02/21/12 14:08:34","23.389","20.1","212.39","174","60.03","8"
"02/21/12 14:13:33","23.3911","36.8","212.51","89","60.03","8"
"02/21/12 14:18:33","23.3935","29.1","212.83","229","60.03","9"
"02/21/12 14:23:33","23.3957","38.2","211.84","200","60.03","9"
"02/21/12 14:28:33","23.3979","29.7","212.69","110","60.07","9"
"02/21/12 14:33:34","23.3997","14.5","211.97","128","60.0","9"
"02/21/12 14:38:32","23.4014","22.5","213.07","200","60.07","9"
"02/21/12 14:43:33","23.403","19.0","212.46","30","60.0","9"
"02/21/12 14:48:33","23.4044","16.3","212.58","27","60.03","9"
"02/21/12 14:53:32","23.4057","10.6","211.7","248","60.03","9"
"02/21/12 14:58:32","23.4068","22.0","211.81","262","60.03","8"
"02/21/12 15:03:33","23.408","13.0","212.54","7","60.0","8"
"02/21/12 15:08:34","23.4094","17.2","212.75","117","60.03","8"
"02/21/12 15:13:32","23.4107","13.3","212.33","5","60.03","8"
"02/21/12 15:18:34","23.4117","11.5","212.06","10","60.03","8"
"02/21/12 15:23:33","23.4125","0.0","212.76","213","60.0","8"
"02/21/12 15:28:32","23.4134","14.4","212.07","11","60.07","8"
"02/21/12 15:33:33","23.4144","14.2","212.46","4","60.03","8"
"02/21/12 15:38:32","23.4156","26.9","211.87","119","60.03","8"
"02/21/12 15:43:34","23.4169","16.4","211.28","10","60.03","8"
"02/21/12 15:48:33","23.4182","21.6","211.61","219","60.0","8"
"02/21/12 15:53:33","23.419","10.9","210.61","1","60.03","8"
"02/21/12 15:58:33","23.4196","0.0","212.72","0","60.03","8"
"02/21/12 16:03:34","23.4201","13.3","213.26","53","60.03","8"
"02/21/12 16:08:33","23.4204","6.0","212.17","155","60.03","7"
"02/22/12 08:13:34","23.4209","0.0","213.69","0","60.03","2"
"02/22/12 08:18:33","23.4212","12.6","212.96","7","60.03","2"
"02/22/12 08:23:35","23.4217","14.7","213.05","27","60.03","2"
"02/22/12 08:28:34","23.4222","13.5","212.99","3","60.03","3"
"02/22/12 08:38:34","23.423","11.0","212.42","3","60.03","3"
"02/22/12 08:43:33","23.4236","0.0","213.63","133","60.03","3"
"02/22/12 08:48:34","23.4244","13.9","213.29","111","60.03","3"
"02/22/12 08:53:34","23.4253","14.6","212.24","1","60.03","3"
"02/22/12 08:58:34","23.426","14.6","213.17","4","60.0","3"
"02/22/12 09:03:34","23.4265","0.0","213.42","0","60.0","3"
"02/22/12 09:08:34","23.4271","0.0","212.49","0","60.0","3"
"02/22/12 09:13:34","23.4278","0.0","213.35","192","60.03","3"
"02/22/12 09:18:34","23.4286","11.4","213.98","40","60.03","3"
"02/22/12 09:23:33","23.4294","4.4","211.88","225","60.03","3"
"02/22/12 09:28:33","23.4304","14.5","212.59","44","60.0","3"
"02/22/12 09:33:34","23.4313","13.1","212.32","1","60.03","4"
"02/22/12 09:38:33","23.4323","15.2","210.97","95","60.03","4"
"02/22/12 09:43:34","23.4332","14.0","212.57","35","60.03","3"
"02/22/12 09:48:33","23.4342","13.7","213.06","7","60.0","4"
"02/22/12 09:53:33","23.4351","15.1","212.78","8","60.0","4"
"02/22/12 09:58:33","23.4362","21.0","212.68","248","60.03","4"
"02/22/12 10:03:33","23.4374","16.3","212.2","64","60.0","4"
"02/22/12 10:08:34","23.4387","18.2","212.69","18","60.03","4"
"02/22/12 10:13:33","23.4402","25.4","212.46","140","60.03","4"
"02/22/12 10:18:34","23.442","23.8","213.0","82","60.03","4"
"02/22/12 10:23:34","23.4439","20.3","212.62","213","60.03","4"
"02/22/12 10:28:35","23.4461","25.5","211.85","109","60.03","5"
"02/22/12 10:33:33","23.4484","26.7","213.58","180","60.03","5"
"02/22/12 10:38:34","23.451","29.3","212.89","200","60.03","5"
"02/22/12 10:43:33","23.4536","37.6","213.1","169","60.03","5"
"02/22/12 10:48:34","23.4561","34.4","213.29","94","60.03","5"
"02/22/12 10:53:34","23.4582","30.0","212.69","116","60.0","5"
"02/22/12 10:58:34","23.4602","28.4","213.42","80","60.03","6"
"02/22/12 11:03:33","23.4625","35.3","214.28","185","60.0","5"
"02/22/12 11:08:33","23.465","29.4","214.6","77","60.03","5"
"02/22/12 11:13:34","23.4677","38.2","214.19","279","60.03","5"
"02/22/12 11:18:34","23.4703","27.6","212.68","90","60.0","6"
"02/22/12 11:23:34","23.4728","29.3","212.65","201","60.03","6"
"02/22/12 11:28:34","23.4752","36.2","212.46","164","60.03","5"
"02/22/12 11:33:33","23.478","30.2","213.29","249","60.0","6"
"02/22/12 11:38:33","23.481","44.0","212.65","351","60.03","6"
"02/22/12 11:43:33","23.484","41.1","213.48","248","60.03","6"
"02/22/12 11:48:33","23.4868","38.1","213.91","214","60.03","6"
"02/22/12 11:53:34","23.4896","29.0","212.91","117","60.03","6"
"02/22/12 11:58:34","23.4921","28.2","212.84","89","60.03","6"
"02/22/12 12:03:33","23.4942","25.8","211.06","317","60.0","6"
"02/22/12 12:08:34","23.4961","14.0","213.07","301","60.03","6"
"02/22/12 12:13:33","23.498","25.0","211.81","26","60.0","6"
"02/22/12 12:18:33","23.4996","20.7","212.85","28","60.07","5"
"02/22/12 12:23:34","23.5012","14.0","212.41","28","60.0","5"
"02/22/12 12:28:33","23.5026","10.9","213.04","97","60.03","5"
"02/22/12 12:33:34","23.5041","10.7","212.03","23","60.03","5"
"02/22/12 12:38:34","23.5056","15.5","213.35","34","60.0","5"
"02/22/12 12:43:33","23.5071","19.8","212.38","197","60.0","5"
"02/22/12 12:48:34","23.5085","27.6","211.45","36","60.03","5"
"02/22/12 12:53:34","23.51","17.7","212.45","16","60.03","5"
"02/22/12 12:58:34","23.5113","16.6","212.63","10","60.03","4"
"02/22/12 13:03:33","23.5126","15.5","212.2","38","60.03","4"
"02/22/12 13:08:34","23.5137","12.2","213.11","163","60.03","4"
"02/22/12 13:13:34","23.5149","11.4","212.08","199","60.03","4"
"02/22/12 13:18:33","23.5161","21.5","212.53","269","60.0","4"
"02/22/12 13:23:33","23.5174","15.5","212.22","62","60.03","4"
"02/22/12 13:28:34","23.5185","13.9","212.67","3","60.03","4"
"02/22/12 13:33:34","23.5196","13.3","211.88","17","60.03","4"
"02/22/12 13:38:35","23.5207","22.0","212.42","235","60.0","4"
"02/22/12 13:43:33","23.5218","10.5","212.94","0","60.03","4"
"02/22/12 13:48:34","23.5227","11.5","213.04","6","60.07","4"
"02/22/12 13:53:34","23.5237","12.7","213.34","113","60.03","4"
"02/22/12 13:58:34","23.5247","22.2","211.44","195","60.03","4"
"02/22/12 14:03:33","23.5258","10.5","212.54","26","60.03","4"
"02/22/12 14:08:34","23.5267","5.7","212.58","216","60.03","4"
"02/22/12 14:13:33","23.5276","13.4","212.42","42","60.03","4"
"02/22/12 14:18:34","23.5284","0.0","212.56","253","60.0","4"
"02/22/12 14:23:33","23.5291","5.7","211.6","0","60.0","4"
"02/22/12 14:28:34","23.5297","14.1","212.34","0","60.03","4"
"02/22/12 14:33:35","23.5303","10.2","212.67","0","60.03","4"
"02/22/12 14:38:34","23.5309","0.0","212.26","0","60.03","4"
"02/22/12 14:43:34","23.5316","14.1","212.79","193","60.03","4"
"02/22/12 14:48:35","23.5323","8.4","212.41","0","60.03","4"
"02/22/12 14:53:33","23.5331","8.0","212.3","113","60.03","4"
"02/22/12 14:58:34","23.5339","14.4","212.31","0","60.03","4"
"02/22/12 15:03:33","23.5349","5.1","212.62","276","60.0","4"
"02/22/12 15:08:34","23.5358","14.6","212.49","4","60.0","4"
"02/22/12 15:13:35","23.5365","14.8","213.11","16","60.03","4"
"02/22/12 15:18:33","23.537","12.6","212.51","2","60.03","4"
"02/22/12 15:23:34","23.5375","0.0","211.86","0","60.03","4"
"02/22/12 15:28:34","23.5378","0.0","212.99","81","60.0","4"
"02/22/12 15:33:34","23.5382","0.0","212.96","0","60.03","3"
"02/22/12 15:38:33","23.5385","0.0","212.08","0","60.0","3"
"02/22/12 15:43:35","23.5389","0.0","212.15","0","60.03","4"
"02/22/12 15:48:35","23.5392","0.0","211.71","0","60.03","4"
"02/22/12 15:53:34","23.5395","0.0","212.13","0","60.03","3"
"02/23/12 08:13:34","23.5405","0.0","212.39","0","60.03","2"
"02/23/12 08:18:35","23.5408","0.0","212.47","0","60.03","2"
"02/23/12 08:23:35","23.5411","13.6","212.69","2","60.03","2"
"02/23/12 08:28:34","23.5414","0.3","212.92","0","60.03","2"
"02/23/12 08:33:34","23.5418","0.0","212.74","0","60.0","2"
"02/23/12 08:38:35","23.5422","0.0","212.18","0","60.03","2"
"02/23/12 08:43:35","23.5425","13.4","212.25","1","60.03","3"
"02/23/12 08:48:35","23.5429","0.0","213.12","148","60.03","3"
"02/23/12 08:53:33","23.5434","12.2","212.73","5","60.03","3"
"02/23/12 08:58:33","23.5439","9.4","212.89","6","60.0","3"
"02/23/12 09:03:35","23.5443","10.2","213.09","3","60.0","3"
"02/23/12 09:08:34","23.5448","14.1","212.08","18","60.03","4"
"02/23/12 09:13:35","23.5453","7.9","213.09","0","60.03","4"
"02/23/12 09:18:33","23.5459","0.0","213.23","0","60.03","4"
"02/23/12 09:23:33","23.5464","10.2","213.07","13","60.0","4"
"02/23/12 09:28:34","23.547","13.9","212.72","8","60.03","4"
"02/23/12 09:33:35","23.5476","13.1","213.21","2","60.07","5"
"02/23/12 09:38:34","23.5485","15.0","212.65","140","60.03","5"
"02/23/12 09:43:34","23.5494","13.2","213.05","107","60.03","5"
"02/23/12 09:48:34","23.5506","11.4","213.53","239","60.03","6"
"02/23/12 09:53:35","23.5519","26.1","212.66","93","60.03","6"
"02/23/12 09:58:34","23.5535","28.6","213.53","250","60.03","6"
"02/23/12 10:03:34","23.5551","17.6","212.55","18","60.0","7"
"02/23/12 10:08:35","23.5568","12.2","212.79","23","60.0","7"
"02/23/12 10:13:33","23.5584","23.4","213.91","53","60.0","8"
"02/23/12 10:18:35","23.5605","25.7","213.5","101","60.0","8"
"02/23/12 10:23:34","23.5627","35.3","212.18","191","60.0","9"
"02/23/12 10:28:34","23.5653","31.6","212.65","309","60.0","9"
"02/23/12 10:33:34","23.5684","44.5","212.9","224","60.03","10"
"02/23/12 10:38:35","23.5715","39.6","212.27","196","60.03","10"
"02/23/12 10:43:35","23.5747","36.0","212.5","333","60.07","11"
"02/23/12 10:48:34","23.5779","35.2","212.31","110","60.0","11"
"02/23/12 10:53:33","23.5807","31.7","213.41","167","60.07","11"
"02/23/12 10:58:34","23.5836","32.3","213.88","160","60.03","11"
"02/23/12 11:03:35","23.5869","52.9","213.59","401","60.0","12"
"02/23/12 11:08:35","23.5904","46.0","213.77","352","60.0","12"
"02/23/12 11:13:35","23.5935","32.4","214.62","206","60.03","13"
"02/23/12 11:18:33","23.5963","32.3","213.96","195","60.03","13"
"02/23/12 11:23:34","23.5989","37.7","214.6","280","60.03","12"
"02/23/12 11:28:33","23.6015","29.1","213.1","75","60.0","12"
"02/23/12 11:33:35","23.6041","31.8","211.94","222","60.0","12"
"02/23/12 11:38:34","23.607","45.8","212.0","187","60.03","13"
"02/23/12 11:43:34","23.6103","48.3","212.7","163","60.0","13"
"02/23/12 11:48:35","23.6134","33.5","212.22","263","60.03","13"
"02/23/12 11:53:33","23.6164","46.6","213.01","195","60.03","13"
"02/23/12 11:58:34","23.6198","51.7","213.48","398","60.03","13"
"02/23/12 12:03:35","23.6231","36.5","212.97","179","60.03","13"
"02/23/12 12:08:34","23.6264","39.7","213.39","126","60.0","13"
"02/23/12 12:13:34","23.6297","36.4","212.85","84","60.0","13"
"02/23/12 12:18:34","23.6326","41.7","213.14","212","60.0","13"
"02/23/12 12:23:33","23.6355","38.6","213.62","328","60.03","13"
"02/23/12 12:28:33","23.6386","45.1","213.34","97","60.03","12"
"02/23/12 12:33:34","23.6416","32.9","212.94","128","60.03","12"
"02/23/12 12:38:35","23.6445","31.4","212.8","224","60.0","11"
"02/23/12 12:43:35","23.6473","41.1","212.27","262","60.03","11"
"02/23/12 12:48:34","23.6503","35.6","213.87","157","60.0","11"
"02/23/12 12:53:33","23.6537","54.1","214.41","371","60.03","11"
"02/23/12 12:58:34","23.6574","39.9","213.73","158","60.03","10"
"02/23/12 13:03:35","23.6611","46.3","214.79","159","60.03","11"
"02/23/12 13:08:35","23.6647","41.7","213.91","277","60.0","11"
"02/23/12 13:13:34","23.6682","40.1","213.96","171","60.0","11"
"02/23/12 13:18:34","23.6716","44.5","213.65","265","60.03","11"
"02/23/12 13:23:35","23.6744","41.9","214.73","273","60.03","11"
"02/23/12 13:28:34","23.6773","32.7","214.53","85","60.03","11"
"02/23/12 13:33:35","23.6802","43.3","214.23","182","60.03","11"
"02/23/12 13:38:33","23.6832","32.3","213.37","83","60.03","11"
"02/23/12 13:43:34","23.686","30.9","212.96","83","60.03","11"
"02/23/12 13:48:34","23.6887","38.8","213.9","204","60.03","11"
"02/23/12 13:53:34","23.6913","37.0","214.13","250","60.0","11"
"02/23/12 13:58:34","23.6938","33.5","213.79","108","60.03","11"
"02/23/12 14:03:34","23.696","28.9","213.25","245","60.0","11"
"02/23/12 14:08:34","23.6985","30.8","213.52","92","60.0","11"
"02/23/12 14:13:33","23.7009","27.0","213.87","200","60.07","11"
"02/23/12 14:18:34","23.7033","33.9","214.18","145","60.03","11"
"02/23/12 14:23:35","23.7055","31.3","213.6","43","60.03","10"
"02/23/12 14:28:34","23.7075","28.8","213.89","116","60.03","10"
"02/23/12 14:33:33","23.7096","26.8","213.26","49","60.03","9"
"02/23/12 14:38:35","23.7116","26.7","213.52","23","60.0","9"
"02/23/12 14:43:33","23.7134","35.7","213.74","73","60.03","9"
"02/23/12 14:48:34","23.7152","20.5","212.18","261","60.0","8"
"02/23/12 14:53:35","23.7166","17.2","212.79","16","60.03","8"
"02/23/12 14:58:34","23.7179","23.9","212.48","243","60.03","8"
"02/23/12 15:03:35","23.7191","16.7","212.35","209","60.03","7"
"02/23/12 15:08:35","23.7204","24.4","212.47","264","60.03","7"
"02/23/12 15:13:35","23.7215","10.9","212.83","11","60.0","7"
"02/23/12 15:18:35","23.7225","2.9","212.5","274","60.0","6"
"02/23/12 15:23:35","23.7235","6.1","212.83","177","60.03","6"
"02/23/12 15:28:34","23.7243","14.8","212.75","160","60.03","6"
"02/23/12 15:33:34","23.725","2.2","212.64","0","60.03","6"
"02/23/12 15:38:34","23.7256","14.7","213.18","1","60.03","6"
"02/23/12 15:43:35","23.7261","0.0","211.22","0","60.03","6"
"02/23/12 15:48:34","23.7267","0.0","211.98","0","60.03","6"
"02/23/12 15:53:34","23.7272","13.4","211.98","1","60.0","5"
"02/23/12 15:58:35","23.7277","0.0","211.64","0","60.07","5"
"02/23/12 16:03:34","23.7282","0.0","211.76","0","60.03","5"
"02/23/12 16:08:35","23.7288","8.3","211.29","249","60.07","5"
"02/23/12 16:13:35","23.7292","0.0","211.38","0","60.0","5"
"02/23/12 16:18:34","23.7296","11.5","211.74","243","60.03","5"
"02/23/12 16:23:34","23.7298","0.0","211.24","0","60.0","5"
"02/23/12 16:33:34","23.7302","0.0","211.49","0","60.03","4"
"02/24/12 07:33:36","23.7309","14.1","213.41","258","60.03","0"
"02/24/12 07:38:35","23.7321","18.5","213.86","191","60.03","0"
"02/24/12 07:43:35","23.7339","31.4","214.06","238","60.03","1"
"02/24/12 07:48:35","23.7357","15.7","214.09","243","60.03","1"
"02/24/12 07:53:34","23.7372","24.8","214.26","136","60.0","2"
"02/24/12 07:58:34","23.7398","40.7","212.87","308","60.03","2"
"02/24/12 08:03:35","23.742","31.1","213.25","228","60.0","3"
"02/24/12 08:08:36","23.7442","31.6","212.79","152","60.03","3"
"02/24/12 08:13:35","23.746","35.5","213.56","84","60.0","3"
"02/24/12 08:18:34","23.7484","44.5","214.7","287","60.03","4"
"02/24/12 08:23:35","23.7511","43.0","214.47","242","60.03","4"
"02/24/12 08:28:35","23.7539","42.2","213.35","318","60.03","4"
"02/24/12 08:33:36","23.7569","42.1","213.82","316","60.03","4"
"02/24/12 08:38:34","23.7597","30.8","213.07","235","60.0","4"
"02/24/12 08:43:34","23.762","25.3","214.09","124","60.03","4"
"02/24/12 08:48:35","23.7648","36.8","214.35","268","60.03","5"
"02/24/12 08:53:35","23.7683","51.8","214.13","268","60.0","5"
"02/24/12 08:58:36","23.7722","43.2","215.42","95","60.0","5"
"02/24/12 09:03:34","23.7763","51.4","214.76","362","60.03","6"
"02/24/12 09:08:36","23.7802","40.4","212.7","82","60.03","6"
"02/24/12 09:13:35","23.7868","112.0","215.62","531","60.03","6"
"02/24/12 09:18:35","23.7939","69.4","214.75","352","60.0","6"
"02/24/12 09:23:35","23.8005","89.6","214.01","440","60.0","6"
"02/24/12 09:28:35","23.8082","69.7","214.26","352","60.0","6"
"02/24/12 09:33:34","23.8151","91.5","214.28","447","60.0","6"
"02/24/12 09:38:35","23.8221","67.8","214.44","337","60.0","6"
"02/24/12 09:43:36","23.8277","149.0","215.85","691","60.0","7"
"02/24/12 09:48:34","23.8348","82.4","214.42","404","60.03","7"
"02/24/12 09:53:35","23.8414","64.8","214.63","330","60.03","7"
"02/24/12 09:58:34","23.8463","70.8","214.81","359","60.03","7"
"02/24/12 10:03:35","23.8511","47.6","213.12","145","60.03","7"
"02/24/12 10:08:35","23.855","53.5","213.7","372","60.0","7"
"02/24/12 10:13:35","23.8588","41.0","214.17","381","60.03","6"
"02/24/12 10:18:36","23.8627","51.5","214.05","264","60.0","7"
"02/24/12 10:23:35","23.8666","44.7","214.33","359","60.0","6"
"02/24/12 10:28:35","23.8705","47.6","213.22","414","60.0","6"
"02/24/12 10:33:34","23.8742","45.1","213.67","417","60.03","6"
"02/24/12 10:38:35","23.8782","50.2","214.1","353","60.0","6"
"02/24/12 10:43:35","23.882","49.2","213.42","313","60.0","6"
"02/24/12 10:48:34","23.8859","47.7","214.7","309","60.0","6"
"02/24/12 10:53:35","23.8907","59.1","214.61","271","60.03","6"
"02/24/12 10:58:34","23.8946","58.5","214.4","347","60.03","6"
"02/24/12 11:03:35","23.8985","55.9","214.78","235","60.0","6"
"02/24/12 11:08:35","23.9022","45.5","213.59","214","60.0","6"
"02/24/12 11:13:35","23.906","61.3","213.41","163","60.03","6"
"02/24/12 11:18:36","23.9099","58.0","213.43","82","60.03","6"
"02/24/12 11:23:36","23.9138","41.4","213.38","397","60.0","6"
"02/24/12 11:28:35","23.9174","61.8","215.1","166","60.0","6"
"02/24/12 11:33:35","23.9213","43.0","214.21","319","60.0","6"
"02/24/12 11:38:34","23.9252","52.0","213.52","101","60.03","7"
"02/24/12 11:43:35","23.929","54.7","212.94","263","60.03","6"
"02/24/12 11:48:34","23.9327","54.9","212.78","138","60.03","6"
"02/24/12 11:53:35","23.9365","44.1","212.7","226","60.0","7"
"02/24/12 11:58:35","23.9402","56.6","212.81","104","60.03","6"
"02/24/12 12:03:34","23.944","40.6","213.39","326","60.03","6"
"02/24/12 12:08:35","23.9479","52.5","213.66","381","60.03","7"
"02/24/12 12:13:34","23.9518","56.1","213.56","303","60.0","6"
"02/24/12 12:18:34","23.956","54.1","215.13","379","60.03","7"
"02/24/12 12:23:35","23.96","46.9","215.01","383","60.03","7"
"02/24/12 12:28:36","23.9639","47.9","214.79","238","60.03","7"
"02/24/12 12:33:34","23.9693","93.3","215.45","452","60.03","7"
"02/24/12 12:38:34","23.9752","79.0","214.39","395","60.03","7"
"02/24/12 12:43:36","23.9836","113.8","215.22","544","60.0","8"
"02/24/12 12:48:34","23.9924","97.9","215.15","474","60.03","9"
"02/24/12 12:53:34","24.0002","97.2","215.21","468","60.03","9"
"02/24/12 12:58:36","24.0077","92.3","214.98","449","60.0","9"
"02/24/12 13:03:35","24.0147","83.7","214.88","413","60.0","9"
"02/24/12 13:08:35","24.0219","114.5","215.59","546","60.03","9"
"02/24/12 13:13:35","24.03","91.5","215.46","444","60.03","9"
"02/24/12 13:18:35","24.0377","77.6","215.06","383","60.03","9"
"02/24/12 13:23:34","24.0453","98.1","215.08","475","60.03","9"
"02/24/12 13:28:35","24.0528","82.6","215.59","410","60.03","8"
"02/24/12 13:33:36","24.0586","78.1","214.03","385","60.03","9"
"02/24/12 13:38:35","24.0649","107.6","215.54","515","60.0","8"
"02/24/12 13:43:36","24.0724","82.1","215.69","404","60.03","8"
"02/24/12 13:48:35","24.0773","48.2","213.7","438","60.07","8"
"02/24/12 13:53:35","24.0812","49.7","214.78","338","60.03","8"
"02/24/12 13:58:35","24.0851","54.1","214.88","347","60.03","7"
"02/24/12 14:03:34","24.0889","64.2","215.02","308","60.03","7"
"02/24/12 14:08:35","24.0928","51.1","214.84","362","60.03","7"
"02/24/12 14:13:36","24.0966","43.9","214.54","175","60.0","7"
"02/24/12 14:18:34","24.1004","51.7","214.73","191","60.0","6"
"02/24/12 14:23:35","24.1037","60.4","214.88","115","60.03","6"
"02/24/12 14:28:36","24.1076","46.9","213.25","344","60.03","6"
"02/24/12 14:33:35","24.1111","46.2","214.74","202","60.0","6"
"02/24/12 14:38:35","24.115","46.8","215.43","138","60.07","6"
"02/24/12 14:43:35","24.1189","60.4","215.72","203","60.03","7"
"02/24/12 14:48:34","24.1225","48.3","214.74","122","60.03","6"
"02/24/12 14:53:35","24.1253","33.2","213.44","86","60.03","6"
"02/24/12 14:58:34","24.1273","20.7","214.54","21","60.03","6"
"02/24/12 15:03:35","24.1288","21.8","213.9","149","60.03","6"
"02/24/12 15:08:35","24.13","12.4","213.44","4","60.0","5"
"02/24/12 15:13:34","24.131","16.5","214.71","3","60.03","4"
"02/24/12 15:18:35","24.1322","15.6","213.2","5","60.03","4"
"02/24/12 15:23:34","24.1329","14.8","213.54","55","60.03","4"
"02/24/12 15:28:34","24.1336","13.2","212.7","59","60.0","4"
"02/24/12 15:33:35","24.1344","15.1","212.43","1","60.03","3"
"02/24/12 15:38:35","24.1354","4.4","213.33","197","60.03","3"
"02/24/12 15:43:36","24.1364","20.4","213.97","201","60.03","3"
"02/24/12 15:48:34","24.1375","11.5","213.87","0","60.03","3"
"02/24/12 15:53:36","24.1383","12.8","213.49","1","60.03","3"
"02/24/12 15:58:34","24.1392","6.8","212.86","252","60.07","2"
"02/24/12 16:03:35","24.1401","10.3","213.37","43","60.03","2"
"02/24/12 16:08:35","24.1409","14.6","212.5","5","60.0","2"
"02/24/12 16:13:35","24.1416","12.7","213.21","16","60.03","2"
"02/24/12 16:18:34","24.1427","24.8","213.01","245","60.03","2"
"02/24/12 16:23:35","24.1441","14.2","212.03","23","60.03","3"
"02/24/12 16:28:36","24.1454","17.3","213.16","120","60.0","2"
"02/24/12 16:33:35","24.1467","15.2","212.52","155","60.0","2"
"02/24/12 16:38:35","24.1478","13.3","212.8","55","60.03","2"
"02/24/12 16:43:34","24.1486","7.9","212.26","0","60.03","2"
"02/24/12 16:48:35","24.1493","14.2","211.52","0","60.0","2"
"02/24/12 16:53:36","24.1498","14.3","211.76","4","60.0","2"
"02/24/12 16:58:36","24.1501","0.0","212.43","0","60.07","2"
"02/25/12 07:08:35","24.1516","0.0","213.41","193","60.0","-3"
"02/25/12 07:13:36","24.1522","15.2","212.59","5","60.0","-3"
"02/25/12 07:18:35","24.1535","9.9","212.53","215","60.0","-3"
"02/25/12 07:23:36","24.1546","13.3","212.23","47","60.0","-3"
"02/25/12 07:28:35","24.1605","86.1","214.01","420","60.03","-2"
"02/25/12 07:33:35","24.1673","90.1","213.71","440","60.0","-1"
"02/25/12 07:38:36","24.1752","107.6","213.99","518","60.03","0"
"02/25/12 07:43:34","24.1835","100.5","214.43","484","60.0","1"
"02/25/12 07:48:35","24.1919","107.8","214.15","513","60.0","1"
"02/25/12 07:53:35","24.2007","117.4","214.62","561","60.03","2"
"02/25/12 07:58:35","24.2103","126.0","213.66","598","60.03","2"
"02/25/12 08:03:35","24.2201","132.3","215.05","616","60.03","2"
"02/25/12 08:08:36","24.2307","139.8","215.23","648","60.0","3"
"02/25/12 08:13:35","24.2413","152.2","215.56","705","60.0","3"
"02/25/12 08:18:35","24.2533","156.2","214.94","726","60.03","4"
"02/25/12 08:23:36","24.264","73.0","213.3","201","60.03","4"
"02/25/12 08:28:35","24.2728","64.4","213.36","426","60.03","4"
"02/25/12 08:33:36","24.2766","67.7","214.39","340","60.03","4"
"02/25/12 08:38:34","24.2809","69.6","213.07","196","60.03","3"
"02/25/12 08:43:36","24.2874","49.8","213.86","372","60.0","3"
"02/25/12 08:48:35","24.2914","43.1","212.89","206","60.0","3"
"02/25/12 08:53:35","24.2952","46.5","213.1","397","60.03","3"
"02/25/12 08:58:35","24.3006","49.5","212.88","364","60.0","2"
"02/25/12 09:03:36","24.3049","65.8","213.18","338","60.03","2"
"02/25/12 09:08:36","24.3097","53.7","212.8","107","60.0","2"
"02/25/12 09:13:35","24.315","188.2","216.24","846","60.0","3"
"02/25/12 09:18:34","24.3239","67.5","213.92","342","60.03","3"
"02/25/12 09:23:34","24.3294","77.6","214.6","387","60.03","3"
"02/25/12 09:28:35","24.3345","45.1","212.64","420","60.03","3"
"02/25/12 09:33:36","24.3384","48.8","213.07","426","60.0","3"
"02/25/12 09:38:34","24.3423","45.8","212.51","159","60.03","3"
"02/25/12 09:43:36","24.346","50.7","212.52","205","60.0","3"
"02/25/12 09:48:34","24.3497","42.0","212.75","341","60.0","3"
"02/25/12 09:53:36","24.3535","55.9","214.01","82","60.07","3"
"02/25/12 09:58:35","24.3574","46.8","213.11","147","60.0","2"
"02/25/12 10:03:36","24.3612","41.9","214.22","231","60.03","3"
"02/25/12 10:08:35","24.3651","62.8","214.84","241","60.03","3"
"02/25/12 10:13:36","24.369","37.1","213.92","132","60.03","3"
"02/25/12 10:18:36","24.3729","57.4","213.59","145","60.0","3"
"02/25/12 10:23:36","24.3767","59.4","214.39","322","60.03","3"
"02/25/12 10:28:35","24.3806","55.6","213.55","244","60.03","3"
"02/25/12 10:33:34","24.3844","57.2","213.95","118","60.0","3"
"02/25/12 10:38:35","24.3883","48.0","213.23","362","60.0","3"
"02/25/12 10:43:36","24.3921","43.3","214.01","384","60.03","3"
"02/25/12 10:48:35","24.396","43.2","212.95","84","60.03","3"
"02/25/12 10:53:35","24.3999","47.3","213.57","412","60.03","3"
"02/25/12 10:58:36","24.4038","50.5","213.22","153","60.0","3"
"02/25/12 11:03:36","24.4077","42.4","213.96","282","60.03","4"
"02/25/12 11:08:35","24.4116","40.4","214.46","354","60.0","4"
"02/25/12 11:13:35","24.4155","61.0","214.08","141","60.0","4"
"02/25/12 11:18:36","24.4198","68.1","214.87","203","60.0","5"
"02/25/12 11:23:36","24.4268","97.6","214.55","470","60.03","6"
"02/25/12 11:28:36","24.4335","82.5","213.86","405","60.03","6"
"02/25/12 11:33:36","24.4395","76.3","214.32","382","60.03","6"
"02/25/12 11:38:35","24.4451","66.7","213.71","339","60.0","6"
"02/25/12 11:43:36","24.4503","66.5","215.52","336","60.07","6"
"02/25/12 11:48:35","24.4553","64.9","213.94","330","60.03","6"
"02/25/12 11:53:35","24.4599","57.9","214.12","262","60.03","6"
"02/25/12 11:58:36","24.4639","49.9","213.83","253","60.03","6"
"02/25/12 12:03:36","24.4677","43.8","213.62","305","60.03","6"
"02/25/12 12:08:35","24.4716","48.1","214.22","326","60.03","6"
"02/25/12 12:13:35","24.4755","54.1","213.71","175","60.03","6"
"02/25/12 12:18:36","24.4794","40.2","213.59","379","60.03","6"
"02/25/12 12:23:35","24.4833","60.7","213.53","344","60.03","6"
"02/25/12 12:28:35","24.4872","52.6","213.39","103","60.07","6"
"02/25/12 12:33:36","24.4911","44.6","213.11","345","60.0","6"
"02/25/12 12:38:34","24.4948","44.1","213.93","184","60.07","6"
"02/25/12 12:43:35","24.4981","44.7","213.06","365","60.03","6"
"02/25/12 12:48:36","24.5016","41.6","214.55","119","60.03","5"
"02/25/12 12:53:35","24.5052","43.5","213.5","274","60.0","5"
"02/25/12 12:58:35","24.5087","41.0","213.46","388","60.07","5"
"02/25/12 13:03:35","24.5119","47.1","214.83","324","60.03","5"
"02/25/12 13:08:36","24.515","42.3","214.01","169","60.03","4"
"02/25/12 13:13:35","24.5178","35.9","213.53","94","60.03","5"
"02/25/12 13:18:35","24.5214","39.6","214.31","335","60.03","4"
"02/25/12 13:23:36","24.525","56.7","213.59","191","60.03","4"
"02/25/12 13:28:36","24.5289","55.1","214.5","200","60.03","5"
"02/25/12 13:33:36","24.5327","42.6","213.95","289","60.03","5"
"02/25/12 13:38:35","24.5365","60.0","214.48","366","60.03","4"
"02/25/12 13:43:35","24.5405","42.8","214.78","375","60.0","4"
"02/25/12 13:48:36","24.5446","49.4","213.91","374","60.03","4"
"02/25/12 13:53:35","24.5485","42.0","215.02","378","60.03","5"
"02/25/12 13:58:36","24.5603","167.7","217.28","762","60.03","7"
"02/25/12 14:03:35","24.5711","79.6","214.91","393","60.07","7"
"02/25/12 14:08:36","24.5755","54.4","214.47","261","60.0","6"
"02/25/12 14:13:36","24.581","78.3","215.18","388","60.03","7"
"02/25/12 14:18:35","24.5872","67.0","214.52","344","60.03","7"
"02/25/12 14:23:35","24.5908","31.9","214.35","166","60.0","6"
"02/25/12 14:28:36","24.5932","27.5","213.24","185","60.07","6"
"02/25/12 14:33:35","24.5958","37.3","213.81","223","60.03","6"
"02/25/12 14:38:36","24.5988","33.4","213.66","242","60.03","6"
"02/25/12 14:43:36","24.6018","47.6","214.14","360","60.03","6"
"02/25/12 14:48:36","24.6057","40.3","214.74","375","60.03","6"
"02/25/12 14:53:36","24.6096","48.1","214.5","388","60.03","6"
"02/25/12 14:58:36","24.6128","41.4","213.92","277","60.03","6"
"02/25/12 15:03:36","24.6157","38.9","214.52","278","60.03","5"
"02/25/12 15:08:36","24.6187","44.9","214.26","244","60.03","5"
"02/25/12 15:13:35","24.6216","34.0","213.79","235","60.03","5"
"02/25/12 15:18:35","24.624","42.3","213.68","287","60.03","5"
"02/25/12 15:23:36","24.6303","42.8","215.14","385","60.03","5"
"02/25/12 15:28:35","24.6363","40.7","214.46","253","60.0","5"
"02/25/12 15:33:35","24.6421","101.4","215.77","488","60.07","6"
"02/25/12 15:38:36","24.6454","15.1","213.85","13","60.0","5"
"02/25/12 15:43:35","24.6467","12.0","213.93","129","60.03","4"
"02/25/12 15:48:36","24.6484","13.2","214.17","16","60.03","4"
"02/25/12 15:53:36","24.6503","34.0","213.75","44","60.03","4"
"02/25/12 15:58:36","24.6522","17.9","213.57","181","60.03","4"
"02/25/12 16:03:35","24.6543","21.7","213.42","236","60.0","3"
"02/25/12 16:08:36","24.6562","17.1","214.15","270","60.0","3"
"02/25/12 16:13:35","24.6578","10.9","213.03","158","59.96","3"
"02/25/12 16:18:36","24.6595","26.9","213.28","244","60.03","3"
"02/25/12 16:23:36","24.6607","22.2","213.1","211","60.0","2"
"02/25/12 16:28:35","24.6618","11.9","212.07","0","60.0","2"
"02/25/12 16:33:35","24.6627","12.0","212.85","0","60.03","1"
"02/25/12 16:38:35","24.6635","13.3","213.39","0","60.0","1"
"02/25/12 16:43:35","24.6641","13.9","212.88","3","60.03","1"
"02/25/12 16:48:36","24.6648","8.4","212.92","174","59.96","1"
"02/25/12 16:53:36","24.6653","11.9","212.45","0","60.03","0"
"02/25/12 16:58:35","24.6659","15.0","213.1","6","60.03","0"
"02/25/12 17:03:35","24.6664","13.9","213.69","12","60.03","0"
"02/25/12 17:08:36","24.6667","0.0","212.69","0","60.03","0"
"02/26/12 07:48:38","24.6677","11.9","212.11","9","60.03","-2"
"02/26/12 07:53:36","24.6681","11.1","212.21","115","60.03","-2"
"02/26/12 07:58:36","24.6685","0.0","212.58","0","60.03","-2"
"02/26/12 08:03:37","24.669","14.2","212.36","1","60.0","-1"
"02/26/12 08:08:35","24.6695","14.0","210.32","0","60.03","-1"
"02/26/12 08:13:36","24.6701","6.8","212.14","197","60.03","-1"
"02/26/12 08:18:37","24.6705","0.0","211.57","72","60.03","-1"
"02/26/12 08:23:36","24.6711","13.3","212.79","2","60.07","-1"
"02/26/12 08:28:36","24.6717","15.2","212.69","5","60.03","-1"
"02/26/12 08:33:36","24.6724","8.0","211.94","200","60.03","-1"
"02/26/12 08:38:36","24.6729","11.5","212.97","2","60.03","-1"
"02/26/12 08:43:37","24.6737","12.1","212.89","17","60.03","-1"
"02/26/12 08:48:35","24.6746","14.3","211.84","268","60.0","-1"
"02/26/12 08:53:36","24.6756","15.6","212.57","19","60.0","-1"
"02/26/12 08:58:37","24.6766","22.1","212.4","166","60.03","0"
"02/26/12 09:03:35","24.6777","14.5","212.89","3","60.03","-1"
"02/26/12 09:08:36","24.6788","11.3","213.0","17","60.03","-1"
"02/26/12 09:13:37","24.68","12.8","213.96","266","60.07","0"
"02/26/12 09:18:36","24.6812","23.3","213.56","270","60.03","0"
"02/26/12 09:23:36","24.6825","14.1","213.26","119","60.03","0"
"02/26/12 09:28:35","24.6839","19.6","213.42","95","60.03","0"
"02/26/12 09:33:36","24.6855","19.2","213.55","16","60.03","0"
"02/26/12 09:38:35","24.6869","15.0","214.0","84","60.03","0"
"02/26/12 09:43:37","24.6882","15.4","214.95","6","60.07","0"
"02/26/12 09:48:35","24.6894","15.6","214.56","18","60.03","0"
"02/26/12 09:53:35","24.6906","15.9","215.47","6","60.0","0"
"02/26/12 09:58:35","24.6917","11.8","214.65","2","60.0","0"
"02/26/12 10:03:37","24.6926","6.3","214.09","203","60.0","0"
"02/26/12 10:08:35","24.6934","13.3","215.54","50","60.03","0"
"02/26/12 10:13:36","24.6942","14.3","214.48","38","60.03","0"
"02/26/12 10:18:36","24.695","0.5","214.43","0","60.03","0"
"02/26/12 10:23:36","24.6958","6.7","213.94","0","60.03","0"
"02/26/12 10:28:35","24.6966","13.5","213.5","96","60.03","0"
"02/26/12 10:33:36","24.6976","13.1","213.54","20","60.03","0"
"02/26/12 10:38:37","24.699","20.8","212.96","65","60.03","0"
"02/26/12 10:43:36","24.7006","20.7","213.77","25","60.03","0"
"02/26/12 10:48:37","24.702","16.4","213.46","19","60.03","0"
"02/26/12 10:53:37","24.7033","22.1","214.14","291","60.03","0"
"02/26/12 10:58:36","24.7046","20.9","213.75","201","60.03","0"
"02/26/12 11:03:37","24.7061","18.0","213.82","164","60.03","0"
"02/26/12 11:08:36","24.7076","21.4","213.38","298","60.03","0"
"02/26/12 11:13:35","24.709","25.2","213.83","285","60.03","1"
"02/26/12 11:18:35","24.7101","10.5","213.67","230","60.03","1"
"02/26/12 11:23:37","24.711","6.2","213.48","122","60.0","0"
"02/26/12 11:28:37","24.7118","6.6","212.78","133","60.0","0"
"02/26/12 11:33:36","24.7124","0.0","212.96","0","60.03","0"
"02/26/12 11:38:37","24.7129","14.9","214.26","17","60.03","0"
"02/26/12 11:43:36","24.7134","10.7","214.11","17","60.03","0"
"02/26/12 11:48:36","24.7139","2.8","214.07","2","60.0","0"
"02/26/12 11:53:37","24.7148","5.8","212.82","229","60.03","0"
"02/26/12 11:58:36","24.7155","0.0","213.75","0","60.03","0"
"02/26/12 12:03:37","24.7161","0.0","212.83","0","60.0","0"
"02/26/12 12:08:35","24.7166","12.3","212.9","64","60.03","0"
"02/26/12 12:13:36","24.7172","0.0","213.43","0","60.07","0"
"02/26/12 12:18:37","24.7178","0.0","212.74","218","60.03","1"
"02/26/12 12:23:35","24.7186","19.9","214.24","249","60.03","1"
"02/26/12 12:28:36","24.7198","12.8","212.8","6","60.03","1"
"02/26/12 12:33:37","24.7205","0.0","213.82","0","60.0","1"
"02/26/12 12:38:37","24.7211","7.5","213.46","0","60.03","1"
"02/26/12 12:43:36","24.722","11.3","213.7","34","60.03","1"
"02/26/12 12:48:37","24.7227","16.2","213.74","15","60.03","1"
"02/26/12 12:53:35","24.7236","13.5","213.53","137","60.03","1"
"02/26/12 12:58:36","24.724","0.0","211.58","0","60.0","1"
"02/26/12 13:03:36","24.7244","0.0","212.61","0","60.03","1"
"02/26/12 13:08:37","24.7251","16.2","212.13","34","60.03","1"
"02/26/12 13:13:35","24.726","13.9","212.79","59","60.07","1"
"02/26/12 13:18:37","24.7269","15.5","211.68","1","60.03","1"
"02/26/12 13:23:36","24.7279","12.0","212.25","1","60.03","1"
"02/26/12 13:28:35","24.7288","14.5","212.11","30","60.0","1"
"02/26/12 13:33:36","24.7297","3.4","213.31","225","60.03","1"
"02/26/12 13:38:37","24.7306","11.8","212.24","11","60.03","1"
"02/26/12 13:43:35","24.7316","10.7","213.1","3","60.0","1"
"02/26/12 13:48:36","24.7328","10.9","212.39","214","60.0","1"
"02/26/12 13:53:37","24.7345","30.2","213.16","130","60.07","1"
"02/26/12 13:58:36","24.7363","27.8","212.62","275","60.03","2"
"02/26/12 14:03:37","24.738","13.3","213.28","106","60.03","2"
"02/26/12 14:08:35","24.7394","13.8","213.3","167","60.0","2"
"02/26/12 14:13:36","24.7406","15.8","213.76","45","60.03","2"
"02/26/12 14:18:37","24.7414","13.7","212.13","87","60.03","2"
"02/26/12 14:23:36","24.742","0.0","212.92","0","60.0","2"
"02/26/12 14:28:36","24.7426","0.0","212.71","0","60.03","2"
"02/26/12 14:33:37","24.7434","16.7","213.03","147","60.03","2"
"02/26/12 14:38:36","24.7444","13.6","212.49","2","60.03","2"
"02/26/12 14:43:36","24.7449","0.0","212.19","0","60.03","2"
"02/26/12 14:48:37","24.7455","16.5","211.46","148","60.03","2"
"02/26/12 14:53:36","24.7465","12.7","212.36","106","60.0","2"
"02/26/12 14:58:36","24.7474","14.0","212.49","3","60.07","2"
"02/26/12 15:03:35","24.7485","11.8","213.04","228","60.0","2"
"02/26/12 15:08:36","24.7496","11.6","212.55","10","60.03","2"
"02/26/12 15:13:37","24.7507","17.1","212.51","241","60.0","2"
"02/26/12 15:18:35","24.7517","14.1","212.81","58","60.0","2"
"02/26/12 15:23:35","24.7528","14.6","213.21","99","60.0","2"
"02/26/12 15:28:36","24.7539","14.1","213.14","29","60.0","2"
"02/26/12 15:33:37","24.755","23.4","213.32","121","60.07","2"
"02/26/12 15:38:35","24.7561","15.1","212.19","44","60.03","2"
"02/26/12 15:43:35","24.7571","14.3","213.36","1","60.03","2"
"02/26/12 15:48:36","24.7582","15.7","212.29","63","60.0","2"
"02/26/12 15:53:37","24.7594","15.3","212.94","99","60.03","2"
"02/26/12 15:58:36","24.7603","7.3","212.66","0","60.03","2"
"02/26/12 16:03:36","24.7611","15.1","212.52","190","60.03","2"
"02/26/12 16:08:36","24.7617","0.0","212.0","0","60.0","2"
"02/26/12 16:13:37","24.7624","0.0","212.22","0","60.03","2"
"02/26/12 16:18:35","24.763","14.0","212.46","3","60.0","2"
"02/26/12 16:23:36","24.7637","7.2","212.24","0","60.03","2"
"02/26/12 16:28:37","24.7643","11.9","212.93","211","60.0","2"
"02/26/12 16:33:35","24.7649","14.2","213.38","8","60.03","2"
"02/26/12 16:38:36","24.7655","6.5","212.97","258","60.0","2"
"02/26/12 16:43:37","24.7659","0.0","212.54","0","60.03","2"
"02/27/12 08:18:39","24.767","0.0","212.04","0","60.0","-1"
"02/27/12 08:23:37","24.7672","0.0","212.82","0","60.03","-1"
"02/27/12 08:28:39","24.7675","14.9","212.58","100","60.03","-1"
"02/27/12 08:33:38","24.7678","12.6","212.29","10","60.03","-1"
"02/27/12 08:38:40","24.7681","12.7","212.8","154","60.03","-1"
"02/27/12 08:43:38","24.7684","7.1","211.2","101","60.03","-1"
"02/27/12 08:48:37","24.7688","0.0","211.01","0","60.03","-1"
"02/27/12 08:53:36","24.7692","5.0","212.3","216","60.03","-1"
"02/27/12 08:58:37","24.7698","7.8","212.11","0","60.03","-1"
"02/27/12 09:03:37","24.7705","13.7","212.08","27","60.0","-1"
"02/27/12 09:08:36","24.7713","12.8","212.02","1","60.03","-1"
"02/27/12 09:13:37","24.7725","12.6","212.79","17","60.03","-1"
"02/27/12 09:18:36","24.7737","13.3","212.25","125","60.0","0"
"02/27/12 09:23:36","24.7756","30.4","212.55","98","60.03","0"
"02/27/12 09:28:37","24.7775","14.4","211.55","278","60.03","0"
"02/27/12 09:33:38","24.7797","26.1","213.43","115","60.03","1"
"02/27/12 09:38:37","24.782","32.1","212.9","66","60.03","1"
"02/27/12 09:43:36","24.7842","34.2","212.79","124","60.03","1"
"02/27/12 09:48:36","24.7864","27.6","212.43","251","60.07","1"
"02/27/12 09:53:37","24.7888","35.0","212.95","106","60.03","1"
"02/27/12 09:58:36","24.7914","40.9","213.66","180","60.03","1"
"02/27/12 10:03:37","24.7942","34.1","213.26","155","60.03","1"
"02/27/12 10:08:37","24.7969","39.5","213.29","310","60.03","2"
"02/27/12 10:13:37","24.7997","30.8","213.15","127","60.03","2"
"02/27/12 10:18:37","24.8031","49.6","213.69","370","60.0","2"
"02/27/12 10:23:37","24.807","57.8","213.2","141","60.03","2"
"02/27/12 10:28:37","24.8109","42.0","213.98","326","60.07","3"
"02/27/12 10:33:36","24.8148","44.4","213.34","163","60.03","3"
"02/27/12 10:38:37","24.8187","43.1","213.41","258","60.03","3"
"02/27/12 10:43:37","24.8223","47.8","213.0","331","60.0","3"
"02/27/12 10:48:36","24.8255","36.7","213.62","91","60.03","3"
"02/27/12 10:53:37","24.8286","42.3","214.49","277","60.0","3"
"02/27/12 10:58:36","24.8317","48.6","214.03","141","60.0","2"
"02/27/12 11:03:36","24.8352","59.7","215.4","320","60.0","2"
"02/27/12 11:08:37","24.8391","64.0","213.39","189","60.0","3"
"02/27/12 11:13:36","24.8432","40.0","214.11","373","60.0","3"
"02/27/12 11:18:37","24.8469","53.9","213.33","85","60.03","3"
"02/27/12 11:23:37","24.8504","36.5","214.06","339","60.03","3"
"02/27/12 11:28:36","24.8537","50.2","214.21","206","60.0","2"
"02/27/12 11:33:37","24.8574","54.2","212.74","79","60.0","3"
"02/27/12 11:38:36","24.8607","46.7","215.1","137","60.03","3"
"02/27/12 11:43:37","24.8639","35.9","213.23","124","60.0","3"
"02/27/12 11:48:36","24.8671","35.3","213.88","311","60.03","3"
"02/27/12 11:53:37","24.8704","36.1","213.26","101","60.03","2"
"02/27/12 11:58:36","24.8737","49.3","214.31","137","60.0","3"
"02/27/12 12:03:37","24.8772","51.9","214.03","101","60.03","3"
"02/27/12 12:08:37","24.8807","51.4","214.06","78","60.0","3"
"02/27/12 12:13:36","24.8843","48.4","213.09","373","60.03","3"
"02/27/12 12:18:37","24.8876","43.1","212.81","241","60.03","3"
"02/27/12 12:23:36","24.8912","36.1","214.36","71","60.03","3"
"02/27/12 12:28:37","24.8951","38.5","213.7","391","60.03","3"
"02/27/12 12:33:36","24.8987","53.7","214.62","140","60.03","3"
"02/27/12 12:38:37","24.9024","56.7","213.97","177","60.0","3"
"02/27/12 12:43:38","24.906","46.7","214.56","307","60.03","3"
"02/27/12 12:48:37","24.9098","44.6","213.69","90","60.0","3"
"02/27/12 12:53:36","24.9136","62.6","214.37","89","60.0","4"
"02/27/12 12:58:38","24.9174","58.9","214.12","119","60.03","4"
"02/27/12 13:03:36","24.9213","39.2","215.25","334","60.0","3"
"02/27/12 13:08:37","24.925","40.1","214.17","155","60.03","3"
"02/27/12 13:13:36","24.9285","54.6","214.15","82","60.03","3"
"02/27/12 13:18:37","24.932","43.4","214.29","360","60.0","3"
"02/27/12 13:23:37","24.9354","47.0","215.01","280","60.03","3"
"02/27/12 13:28:37","24.9386","37.5","214.13","100","60.07","4"
"02/27/12 13:33:38","24.9423","43.5","214.47","317","60.0","3"
"02/27/12 13:38:36","24.9458","38.4","214.43","166","60.03","3"
"02/27/12 13:43:37","24.9494","48.0","216.01","350","60.03","3"
"02/27/12 13:48:36","24.9531","62.7","215.28","336","60.0","3"
"02/27/12 13:53:36","24.9569","42.1","214.5","181","60.03","3"
"02/27/12 13:58:37","24.9606","44.2","214.1","361","60.07","3"
"02/27/12 14:03:37","24.9642","51.2","213.45","104","60.03","3"
"02/27/12 14:08:36","24.9674","38.3","214.29","164","60.03","3"
"02/27/12 14:13:37","24.9705","31.8","215.04","140","60.0","3"
"02/27/12 14:18:38","24.9732","29.7","214.36","160","60.03","3"
"02/27/12 14:23:37","24.9758","29.5","213.63","112","60.03","3"
"02/27/12 14:28:37","24.9783","34.1","213.09","110","60.03","3"
"02/27/12 14:33:36","24.9807","33.7","214.0","240","60.03","3"
"02/27/12 14:38:37","24.9832","40.5","213.88","215","60.03","3"
"02/27/12 14:43:36","24.9859","29.4","213.95","175","60.03","3"
"02/27/12 14:48:38","24.9883","35.5","213.89","79","60.03","2"
"02/27/12 14:53:38","24.9909","28.7","213.8","262","60.03","3"
"02/27/12 14:58:36","24.9931","32.1","213.98","244","60.03","3"
"02/27/12 15:03:37","24.9953","24.6","213.16","104","60.03","2"
"02/27/12 15:08:37","24.9974","15.6","213.48","198","60.03","3"
"02/27/12 15:13:38","24.9992","28.2","212.1","50","60.0","2"
"02/27/12 15:18:36","25.0005","15.4","213.25","6","60.03","2"
"02/27/12 15:23:37","25.0019","20.9","212.28","254","60.03","2"
"02/27/12 15:28:37","25.0033","26.8","213.61","216","60.03","2"
"02/27/12 15:33:36","25.0048","21.8","212.9","180","60.03","2"
"02/27/12 15:38:36","25.0062","18.5","213.93","29","60.0","2"
"02/27/12 15:43:36","25.0078","14.9","213.12","94","60.03","2"
"02/27/12 15:48:37","25.0092","13.7","212.93","27","60.0","2"
"02/27/12 15:53:37","25.0105","21.7","212.02","136","60.0","2"
"02/27/12 15:58:38","25.0117","20.6","213.15","168","60.03","2"
"02/27/12 16:03:37","25.0129","14.9","213.72","26","60.03","2"
"02/27/12 16:08:36","25.0141","13.1","212.57","30","60.0","2"
"02/27/12 16:13:36","25.0151","15.2","213.01","24","60.0","2"
"02/27/12 16:18:37","25.0159","0.0","212.43","234","60.03","2"
"02/27/12 16:23:37","25.0167","14.0","212.95","25","60.03","1"
"02/27/12 16:28:38","25.0173","0.0","213.36","0","60.03","1"
"02/27/12 16:33:38","25.018","14.4","212.18","1","60.0","1"
"02/27/12 16:38:36","25.019","12.2","212.84","93","60.0","1"
"02/27/12 16:43:37","25.0199","12.8","213.29","14","60.0","1"
"02/27/12 16:48:37","25.0203","12.3","211.97","22","60.03","1"
"02/27/12 16:53:37","25.0209","0.0","211.98","0","60.03","1"
"02/28/12 07:18:40","25.0216","0.0","213.8","0","60.03","-3"
"02/28/12 07:23:37","25.022","0.0","213.4","17","60.0","-3"
"02/28/12 07:28:40","25.0224","11.3","213.44","1","60.07","-3"
"02/28/12 07:33:38","25.0231","13.9","212.14","32","60.0","-2"
"02/28/12 07:38:37","25.0237","14.6","213.47","39","60.03","-2"
"02/28/12 07:43:39","25.0244","12.9","213.9","0","60.0","-2"
"02/28/12 07:48:38","25.0252","16.0","213.84","9","60.07","-2"
"02/28/12 07:53:38","25.0264","23.0","212.84","219","60.03","-1"
"02/28/12 07:58:37","25.0277","17.8","213.13","200","60.03","-1"
"02/28/12 08:03:38","25.0291","30.1","213.23","223","60.03","-1"
"02/28/12 08:08:38","25.0306","13.3","214.16","20","60.07","0"
"02/28/12 08:13:37","25.0322","32.9","213.37","73","60.03","0"
"02/28/12 08:18:37","25.034","15.3","213.96","18","60.03","1"
"02/28/12 08:23:36","25.036","31.3","213.47","258","60.03","1"
"02/28/12 08:28:38","25.0381","23.1","214.12","33","60.0","1"
"02/28/12 08:33:38","25.04","17.8","214.35","24","60.03","2"
"02/28/12 08:38:38","25.042","25.3","214.15","109","60.03","2"
"02/28/12 08:43:37","25.0441","25.1","213.58","19","60.03","2"
"02/28/12 08:48:37","25.046","28.1","213.63","31","60.0","2"
"02/28/12 08:53:37","25.0481","23.0","213.16","219","60.07","2"
"02/28/12 08:58:37","25.0502","34.7","213.16","73","60.07","3"
"02/28/12 09:03:37","25.0522","28.0","214.14","66","60.0","3"
