"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/28/12 09:08:36","25.0545","33.2","214.34","247","60.0","3"
"02/28/12 09:13:37","25.0568","25.5","213.52","251","60.03","3"
"02/28/12 09:18:37","25.0589","24.6","213.39","14","60.0","4"
"02/28/12 09:23:37","25.061","32.9","213.23","240","60.03","4"
"02/28/12 09:28:38","25.0632","13.4","212.88","82","60.03","4"
"02/28/12 09:33:36","25.0649","12.8","213.13","166","60.0","4"
"02/28/12 09:38:37","25.0667","35.6","212.74","304","60.0","4"
"02/28/12 09:43:38","25.0688","31.2","212.64","305","60.0","4"
"02/28/12 09:48:38","25.0712","30.6","213.18","264","60.0","5"
"02/28/12 09:53:38","25.0746","44.5","214.25","194","60.0","6"
"02/28/12 09:58:37","25.0784","47.7","214.45","136","60.0","6"
"02/28/12 10:03:38","25.0853","101.6","215.25","489","60.03","7"
"02/28/12 10:08:37","25.0925","87.1","214.68","424","59.96","7"
"02/28/12 10:13:38","25.0988","79.5","214.53","392","60.03","8"
"02/28/12 10:18:38","25.1058","93.3","214.82","454","60.03","9"
"02/28/12 10:23:37","25.1135","96.3","215.95","466","60.03","9"
"02/28/12 10:28:36","25.1207","85.8","214.5","418","60.03","10"
"02/28/12 10:33:38","25.1273","79.6","214.49","394","60.03","11"
"02/28/12 10:38:38","25.134","91.8","215.45","444","60.03","11"
"02/28/12 10:43:37","25.1416","92.7","215.8","444","60.03","11"
"02/28/12 10:48:37","25.1489","82.7","215.53","405","60.0","12"
"02/28/12 10:53:38","25.1556","80.6","215.96","394","60.0","12"
"02/28/12 10:58:38","25.1616","78.2","216.05","384","60.03","12"
"02/28/12 11:03:38","25.1679","84.4","215.3","411","60.03","13"
"02/28/12 11:08:37","25.1747","96.0","215.74","465","60.03","13"
"02/28/12 11:13:37","25.182","90.8","216.16","442","60.03","13"
"02/28/12 11:18:37","25.1892","86.8","215.7","421","60.0","13"
"02/28/12 11:23:38","25.1955","78.7","215.84","391","60.03","13"
"02/28/12 11:28:37","25.2013","71.1","215.67","359","60.0","13"
"02/28/12 11:33:38","25.2066","66.7","215.38","333","60.0","13"
"02/28/12 11:38:37","25.2119","67.5","214.59","342","60.03","13"
"02/28/12 11:43:37","25.217","65.4","215.29","327","60.07","13"
"02/28/12 11:48:37","25.222","64.1","214.78","328","60.03","12"
"02/28/12 11:53:38","25.227","65.5","215.49","333","60.03","12"
"02/28/12 11:58:37","25.2321","64.9","214.96","333","60.03","12"
"02/28/12 12:03:38","25.2371","61.8","214.73","318","60.03","12"
"02/28/12 12:08:37","25.2419","63.4","215.09","321","60.0","12"
"02/28/12 12:13:38","25.247","66.7","215.18","338","60.03","12"
"02/28/12 12:18:36","25.2519","64.1","214.3","324","60.03","12"
"02/28/12 12:23:37","25.2572","71.0","214.58","360","60.03","12"
"02/28/12 12:28:38","25.2636","93.9","213.67","459","60.0","13"
"02/28/12 12:33:36","25.2717","123.5","214.83","587","60.03","13"
"02/28/12 12:38:37","25.2804","111.1","214.95","532","60.0","14"
"02/28/12 12:43:37","25.2895","120.9","214.81","572","60.03","15"
"02/28/12 12:48:38","25.2991","116.7","214.78","556","60.0","15"
"02/28/12 12:53:38","25.308","112.3","214.66","531","60.03","16"
"02/28/12 12:58:36","25.3165","94.5","214.81","456","60.03","16"
"02/28/12 13:03:37","25.3248","112.9","216.11","533","60.03","17"
"02/28/12 13:08:38","25.3334","113.8","216.9","536","60.0","17"
"02/28/12 13:13:37","25.3426","125.9","215.6","595","60.03","17"
"02/28/12 13:18:38","25.3535","154.4","215.54","719","60.03","17"
"02/28/12 13:23:37","25.3659","150.4","215.11","695","60.03","18"
"02/28/12 13:28:38","25.3774","144.6","216.36","673","60.03","19"
"02/28/12 13:33:36","25.3886","134.4","217.01","626","60.0","19"
"02/28/12 13:38:36","25.399","137.3","216.97","638","60.0","19"
"02/28/12 13:43:37","25.4096","141.2","217.52","654","60.07","19"
"02/28/12 13:48:37","25.421","146.4","217.45","673","60.03","19"
"02/28/12 13:53:37","25.4316","119.3","217.47","558","60.03","18"
"02/28/12 13:58:38","25.4421","148.9","215.96","688","60.03","19"
"02/28/12 14:03:38","25.4518","98.0","214.86","473","60.03","18"
"02/28/12 14:08:38","25.459","88.9","215.5","433","60.03","18"
"02/28/12 14:13:37","25.4661","75.0","214.47","376","60.07","17"
"02/28/12 14:18:37","25.4715","70.1","214.45","352","60.03","16"
"02/28/12 14:23:38","25.4773","82.4","214.81","408","60.03","15"
"02/28/12 14:28:38","25.4836","75.7","214.33","380","60.03","15"
"02/28/12 14:33:36","25.4884","61.1","214.26","131","60.03","14"
"02/28/12 14:38:37","25.4922","50.7","213.97","345","60.03","13"
"02/28/12 14:43:38","25.4958","51.3","214.07","190","60.03","13"
"02/28/12 14:48:38","25.5003","61.7","214.08","319","60.0","13"
"02/28/12 14:53:38","25.5042","55.3","214.07","363","60.07","13"
"02/28/12 14:58:38","25.5081","40.2","214.7","350","60.0","12"
"02/28/12 15:03:37","25.5119","49.4","213.9","359","60.0","12"
"02/28/12 15:08:38","25.5158","51.3","214.07","390","60.03","11"
"02/28/12 15:13:36","25.5192","53.7","213.35","377","60.03","11"
"02/28/12 15:18:37","25.5228","48.8","211.83","386","60.03","11"
"02/28/12 15:23:38","25.5257","26.9","214.11","180","60.03","10"
"02/28/12 15:28:38","25.5275","17.6","212.63","29","60.03","9"
"02/28/12 15:33:37","25.5292","21.2","212.88","23","60.0","9"
"02/28/12 15:38:37","25.5307","11.3","213.01","84","60.03","8"
"02/28/12 15:43:38","25.5324","25.8","212.5","310","60.07","8"
"02/28/12 15:48:37","25.5342","19.1","212.19","18","60.0","7"
"02/28/12 15:53:37","25.5364","23.3","212.74","213","60.03","7"
"02/28/12 15:58:37","25.5383","26.2","213.26","42","60.03","7"
"02/28/12 16:03:38","25.5398","12.7","213.1","51","60.03","6"
"02/28/12 16:08:38","25.5411","17.6","212.47","36","60.0","6"
"02/28/12 16:13:37","25.5425","16.5","212.36","35","60.0","6"
"02/28/12 16:18:38","25.5437","23.0","211.59","169","60.0","6"
"02/28/12 16:23:38","25.5449","14.1","212.07","3","60.03","6"
"02/28/12 16:28:36","25.5458","15.0","211.46","1","60.03","5"
"02/28/12 16:33:37","25.5468","6.9","212.93","233","60.03","5"
"02/28/12 16:38:37","25.5475","14.9","212.73","29","60.0","4"
"02/28/12 16:43:38","25.5481","0.0","213.23","0","60.03","4"
"02/28/12 16:48:38","25.5484","7.7","212.9","0","60.0","4"
"02/29/12 08:53:38","25.5491","0.0","211.08","0","60.03","2"
"02/29/12 09:08:38","25.5494","0.0","211.85","0","60.03","2"
"02/29/12 09:13:41","25.5497","0.0","211.99","0","60.03","3"
"02/29/12 09:18:40","25.55","13.2","211.46","2","60.03","3"
"02/29/12 09:23:37","25.5504","0.0","212.21","0","60.0","3"
"02/29/12 09:28:38","25.5508","0.0","212.67","0","60.03","3"
"02/29/12 09:33:37","25.5512","0.0","212.58","0","60.03","3"
"02/29/12 09:38:38","25.5516","0.0","212.15","0","60.03","3"
"02/29/12 09:43:38","25.552","10.2","211.63","0","60.03","3"
"02/29/12 09:48:37","25.5523","0.0","212.11","0","60.07","3"
"02/29/12 09:53:37","25.5527","11.0","211.67","5","60.0","3"
"02/29/12 09:58:38","25.5532","0.0","212.16","0","60.03","3"
"02/29/12 10:03:38","25.5538","0.0","212.45","0","60.03","3"
"02/29/12 10:08:39","25.5545","3.1","211.49","99","60.0","3"
"02/29/12 10:13:37","25.5554","15.2","212.56","29","60.03","3"
"02/29/12 10:18:37","25.5563","15.0","212.69","6","60.0","3"
"02/29/12 10:23:39","25.5573","15.8","212.47","7","60.03","3"
"02/29/12 10:28:38","25.5582","16.5","212.21","8","60.03","2"
"02/29/12 10:33:38","25.5592","14.1","212.4","6","60.03","3"
"02/29/12 10:38:39","25.5604","22.9","212.41","250","60.03","3"
"02/29/12 10:43:37","25.5617","14.4","211.72","52","60.03","3"
"02/29/12 10:48:38","25.5632","29.6","212.7","61","60.03","3"
"02/29/12 10:53:39","25.5648","21.8","213.33","77","60.03","3"
"02/29/12 10:58:38","25.5665","24.8","212.33","249","60.07","3"
"02/29/12 11:03:39","25.5681","14.9","211.51","14","60.0","3"
"02/29/12 11:08:38","25.5696","27.1","212.31","72","60.03","3"
"02/29/12 11:13:38","25.571","13.3","213.36","227","60.03","3"
"02/29/12 11:18:37","25.5724","15.1","212.67","12","60.03","3"
"02/29/12 11:23:38","25.5737","16.4","211.99","270","60.03","3"
"02/29/12 11:28:38","25.575","13.8","212.52","17","60.03","3"
"02/29/12 11:33:38","25.5767","27.4","212.4","115","60.0","3"
"02/29/12 11:38:39","25.5787","15.3","212.99","44","60.0","3"
"02/29/12 11:43:38","25.5803","20.4","212.57","20","60.03","3"
"02/29/12 11:48:39","25.582","13.5","211.65","51","60.03","3"
"02/29/12 11:53:38","25.5833","13.3","211.96","3","60.03","2"
"02/29/12 11:58:39","25.5844","11.1","212.55","8","60.03","2"
"02/29/12 12:03:38","25.5853","14.9","212.18","25","60.03","2"
"02/29/12 12:08:39","25.5863","14.4","212.18","3","60.03","2"
"02/29/12 12:13:38","25.5876","22.5","212.32","124","60.03","2"
"02/29/12 12:18:37","25.5893","24.7","212.5","17","60.0","2"
"02/29/12 12:23:38","25.5914","14.6","212.13","155","60.03","3"
"02/29/12 12:28:38","25.5935","33.5","212.58","139","60.0","3"
"02/29/12 12:33:39","25.5957","30.1","212.48","333","60.03","3"
"02/29/12 12:38:38","25.5976","30.4","212.29","36","60.0","3"
"02/29/12 12:43:38","25.5992","24.8","212.45","19","60.03","3"
"02/29/12 12:48:39","25.6011","14.2","212.2","21","60.03","3"
"02/29/12 12:53:38","25.6031","33.5","212.55","220","60.03","3"
"02/29/12 12:58:38","25.6051","24.1","213.19","30","60.03","3"
"02/29/12 13:03:37","25.6069","12.1","212.44","24","60.03","3"
"02/29/12 13:08:37","25.6084","29.6","212.56","24","60.03","3"
"02/29/12 13:13:37","25.6099","22.9","212.75","18","60.03","2"
"02/29/12 13:18:39","25.6111","14.0","212.54","217","60.03","2"
"02/29/12 13:23:37","25.6122","14.5","212.01","1","60.03","2"
"02/29/12 13:28:37","25.6131","12.4","212.44","3","60.03","2"
"02/29/12 13:33:37","25.6139","16.6","212.34","116","60.0","2"
"02/29/12 13:38:38","25.6148","14.0","212.54","37","60.0","2"
"02/29/12 13:43:38","25.616","16.8","213.35","21","60.03","2"
"02/29/12 13:48:38","25.6172","11.9","212.48","11","60.03","2"
"02/29/12 13:53:37","25.6184","11.1","212.15","21","60.03","2"
"02/29/12 13:58:38","25.6195","15.3","213.09","12","60.03","2"
"02/29/12 14:03:37","25.6205","14.8","213.45","141","60.03","2"
"02/29/12 14:08:38","25.6215","6.7","212.95","53","60.03","2"
"02/29/12 14:13:38","25.6226","2.8","213.02","131","60.03","2"
"02/29/12 14:18:37","25.6235","22.6","212.2","156","60.03","2"
"02/29/12 14:23:38","25.6249","29.7","212.5","142","60.03","2"
"02/29/12 14:28:38","25.6266","24.8","213.19","254","60.0","2"
"02/29/12 14:33:38","25.6288","35.6","212.81","27","60.03","2"
"02/29/12 14:38:37","25.6308","22.0","212.93","257","60.0","3"
"02/29/12 14:43:38","25.6325","21.2","211.86","60","60.03","2"
"02/29/12 14:48:39","25.634","17.3","211.99","22","60.03","2"
"02/29/12 14:53:38","25.6355","29.1","212.45","92","60.03","3"
"02/29/12 14:58:37","25.637","13.4","212.36","235","60.03","2"
"02/29/12 15:03:38","25.6387","30.2","212.73","231","60.03","3"
"02/29/12 15:08:38","25.6408","29.5","212.4","319","60.03","3"
"02/29/12 15:13:37","25.6429","34.3","213.24","80","60.03","3"
"02/29/12 15:18:39","25.6449","30.2","212.83","192","60.03","3"
"02/29/12 15:23:38","25.6471","26.7","212.25","152","60.0","3"
"02/29/12 15:28:39","25.6491","14.6","212.38","14","60.07","3"
"02/29/12 15:33:37","25.6501","13.5","213.37","9","60.03","3"
"02/29/12 15:38:38","25.6505","14.0","211.94","0","60.03","3"
"02/29/12 16:03:38","25.6513","0.0","212.44","0","60.03","2"
"02/29/12 16:08:38","25.6516","0.0","210.95","0","60.03","2"
"02/29/12 16:18:38","25.652","0.0","210.75","0","60.03","2"
"03/05/12 07:43:55","25.652","16.4","211.93","66","60.03","-4"
"03/05/12 07:48:55","25.6529","8.7","211.94","15","60.03","-4"
"03/05/12 07:53:55","25.6537","11.3","211.72","1","60.03","-3"
"03/05/12 07:58:54","25.6546","15.8","211.63","79","60.03","-3"
"03/05/12 08:03:54","25.6557","12.2","212.45","21","60.03","-3"
"03/05/12 08:08:54","25.6572","11.6","211.87","129","60.03","-2"
"03/05/12 08:13:54","25.6588","25.1","210.72","27","60.0","-2"
"03/05/12 08:18:53","25.6605","20.4","211.32","272","60.03","-2"
"03/05/12 08:23:54","25.6623","26.1","212.49","180","60.03","-2"
"03/05/12 08:28:55","25.6642","23.3","213.18","254","60.03","-2"
"03/05/12 08:33:55","25.6662","28.4","212.08","273","60.03","-1"
"03/05/12 08:38:54","25.6689","38.7","212.47","196","60.03","-1"
"03/05/12 08:43:54","25.6714","34.8","211.88","238","60.03","-1"
"03/05/12 08:48:55","25.6741","44.9","211.2","97","60.03","0"
"03/05/12 08:53:54","25.6772","37.9","212.15","104","60.07","0"
"03/05/12 08:58:55","25.6805","37.7","212.75","277","60.07","1"
"03/05/12 09:03:54","25.6838","38.5","212.4","369","60.0","1"
"03/05/12 09:08:54","25.6872","48.3","212.48","269","60.03","2"
"03/05/12 09:13:55","25.6901","29.3","211.49","120","60.03","2"
"03/05/12 09:18:54","25.693","34.0","212.26","135","60.03","2"
"03/05/12 09:23:54","25.6956","33.7","211.89","69","60.0","2"
"03/05/12 09:28:55","25.6979","24.1","212.36","144","60.03","2"
"03/05/12 09:33:54","25.7001","23.8","211.14","84","60.0","2"
"03/05/12 09:38:54","25.702","30.8","212.37","235","60.03","2"
"03/05/12 09:43:55","25.7052","43.1","212.79","412","60.07","2"
"03/05/12 09:48:55","25.7131","133.5","214.98","627","60.03","4"
"03/05/12 09:53:55","25.7248","192.8","216.25","882","60.03","5"
"03/05/12 09:58:53","25.7351","119.4","214.46","572","60.07","6"
"03/05/12 10:03:54","25.7471","195.9","216.14","894","60.03","8"
"03/05/12 10:08:55","25.7619","196.0","217.71","873","60.03","10"
"03/05/12 10:13:54","25.777","196.1","217.4","890","60.03","12"
"03/05/12 10:18:55","25.7921","195.8","217.74","885","60.03","14"
"03/05/12 10:23:55","25.8071","194.9","217.06","886","60.03","17"
"03/05/12 10:28:55","25.8222","192.2","217.14","844","60.03","19"
"03/05/12 10:33:55","25.8369","150.3","215.26","695","60.03","20"
"03/05/12 10:38:54","25.8477","196.9","217.11","892","60.03","21"
"03/05/12 10:43:54","25.8603","75.5","214.84","375","60.07","22"
"03/05/12 10:48:55","25.8647","40.8","213.19","306","60.0","20"
"03/05/12 10:53:54","25.8685","43.3","214.04","283","60.03","19"
"03/05/12 10:58:55","25.8721","50.2","214.13","159","60.07","18"
"03/05/12 11:03:55","25.8756","40.7","214.1","348","60.03","17"
"03/05/12 11:08:55","25.8793","49.5","214.62","350","60.03","16"
"03/05/12 11:13:54","25.8831","37.7","214.49","85","60.07","15"
"03/05/12 11:18:55","25.8869","39.2","214.46","241","60.0","13"
"03/05/12 11:23:55","25.8901","33.5","215.15","178","60.03","12"
"03/05/12 11:28:54","25.8928","30.2","214.56","276","60.03","11"
"03/05/12 11:33:55","25.8955","31.2","213.78","225","60.03","9"
"03/05/12 11:38:55","25.8983","31.7","213.91","262","60.0","8"
"03/05/12 11:43:54","25.9012","48.6","213.88","281","60.03","8"
"03/05/12 11:48:54","25.9048","40.5","214.05","368","60.07","7"
"03/05/12 11:53:54","25.9083","39.9","213.03","151","60.03","7"
"03/05/12 11:58:54","25.9119","49.8","213.69","374","60.07","7"
"03/05/12 12:03:55","25.9158","43.3","214.1","340","60.0","6"
"03/05/12 12:08:55","25.9203","100.5","214.9","487","60.03","7"
"03/05/12 12:13:55","25.9296","147.6","215.7","682","60.03","8"
"03/05/12 12:18:55","25.9431","169.8","215.54","775","60.0","10"
"03/05/12 12:23:55","25.9524","112.7","214.62","535","60.07","10"
"03/05/12 12:28:54","25.9624","152.1","214.58","712","60.0","11"
"03/05/12 12:33:55","25.9755","114.4","215.41","544","60.03","13"
"03/05/12 12:38:54","25.9866","184.4","217.81","816","60.03","13"
"03/05/12 12:43:54","26.0011","194.1","216.94","892","60.03","15"
"03/05/12 12:48:55","26.0133","191.3","217.85","842","60.03","16"
"03/05/12 12:53:54","26.028","192.9","217.11","871","60.03","17"
"03/05/12 12:58:54","26.043","192.1","217.24","825","60.03","17"
"03/05/12 13:03:54","26.0581","192.5","216.91","881","60.0","18"
"03/05/12 13:08:55","26.0733","193.8","216.7","867","60.0","18"
"03/05/12 13:13:54","26.0882","196.7","216.94","897","60.0","19"
"03/05/12 13:18:55","26.1002","189.3","217.76","851","60.0","19"
"03/05/12 13:23:54","26.1132","197.7","218.53","900","60.03","18"
"03/05/12 13:28:54","26.1283","198.3","218.48","888","60.03","19"
"03/05/12 13:33:55","26.1432","193.7","216.81","880","60.0","19"
"03/05/12 13:38:54","26.1572","179.6","217.79","821","60.03","20"
"03/05/12 13:43:54","26.1723","197.2","218.3","889","60.03","20"
"03/05/12 13:48:55","26.1876","195.9","217.36","889","60.0","20"
"03/05/12 13:53:54","26.2025","194.7","218.08","893","60.0","20"
"03/05/12 13:58:54","26.2166","192.3","218.24","869","60.03","19"
"03/05/12 14:03:54","26.2318","197.1","218.35","875","60.0","20"
"03/05/12 14:08:54","26.2472","196.2","217.74","889","60.0","19"
"03/05/12 14:13:54","26.2625","197.5","219.18","882","60.0","20"
"03/05/12 14:18:54","26.2778","194.4","217.59","882","60.0","20"
"03/05/12 14:23:54","26.2929","192.3","217.95","870","60.0","20"
"03/05/12 14:28:55","26.3078","187.9","217.9","852","60.03","20"
"03/05/12 14:33:54","26.322","180.3","217.68","818","60.0","20"
"03/05/12 14:38:55","26.3359","169.6","217.46","772","60.0","20"
"03/05/12 14:43:55","26.3495","167.4","218.43","763","60.0","20"
"03/05/12 14:48:55","26.3619","155.8","216.78","716","60.0","19"
"03/05/12 14:53:55","26.3751","168.1","217.1","770","60.03","19"
"03/05/12 14:58:55","26.3853","96.4","216.87","464","60.0","18"
"03/05/12 15:03:54","26.389","60.5","216.06","393","60.0","17"
"03/05/12 15:08:56","26.3944","55.9","215.61","326","60.03","15"
"03/05/12 15:13:55","26.3982","47.4","215.8","365","60.0","14"
"03/05/12 15:18:55","26.402","44.2","215.45","234","60.0","13"
"03/05/12 15:23:54","26.4056","48.9","216.15","345","60.03","12"
"03/05/12 15:28:55","26.4089","48.1","215.33","361","60.0","11"
"03/05/12 15:33:56","26.4122","39.9","215.59","113","60.0","10"
"03/05/12 15:38:55","26.4163","90.7","216.18","438","60.03","10"
"03/05/12 15:43:54","26.421","48.3","215.72","373","60.0","10"
"03/05/12 15:48:54","26.4245","35.3","214.63","268","60.0","10"
"03/05/12 15:53:55","26.4275","30.5","214.47","87","60.0","9"
"03/05/12 15:58:54","26.4299","26.6","214.31","99","60.0","9"
"03/05/12 16:03:55","26.4322","33.0","214.28","257","60.03","9"
"03/05/12 16:08:55","26.4344","28.9","214.57","34","60.0","8"
"03/05/12 16:13:55","26.4363","28.9","213.59","174","60.0","7"
"03/05/12 16:23:55","26.4392","13.4","212.26","31","60.0","6"
"03/05/12 16:28:55","26.4403","3.0","213.7","270","60.0","6"
"03/05/12 16:33:55","26.4412","10.7","214.35","0","60.0","6"
"03/05/12 16:38:56","26.442","11.9","213.47","22","59.96","6"
"03/05/12 16:43:54","26.4425","9.4","213.52","0","60.0","6"
"03/05/12 16:48:54","26.443","6.1","213.2","0","59.96","6"
"03/05/12 16:53:54","26.4434","0.0","213.61","0","60.0","5"
"03/05/12 17:08:54","26.444","0.0","213.82","0","60.0","4"
"03/06/12 06:43:59","26.4446","7.4","213.96","248","60.0","0"
"03/06/12 06:48:55","26.4456","14.9","213.8","82","60.03","1"
"03/06/12 06:53:54","26.4465","0.0","214.33","179","60.03","1"
"03/06/12 06:58:55","26.4472","14.9","214.19","121","60.07","1"
"03/06/12 07:03:55","26.448","13.6","213.29","56","60.03","2"
"03/06/12 07:08:54","26.4489","11.3","213.11","1","60.03","2"
"03/06/12 07:13:56","26.4499","14.5","214.12","205","60.03","2"
"03/06/12 07:18:54","26.4512","12.7","213.43","29","60.07","2"
"03/06/12 07:23:54","26.453","36.1","212.9","95","60.03","3"
"03/06/12 07:28:55","26.4551","29.0","214.61","36","60.03","3"
"03/06/12 07:33:55","26.4576","46.8","215.39","343","60.03","3"
"03/06/12 07:38:54","26.4612","42.6","215.86","395","60.03","4"
"03/06/12 07:43:55","26.4651","62.2","213.67","309","60.03","5"
"03/06/12 07:48:55","26.4689","46.2","215.4","113","60.07","5"
"03/06/12 07:53:54","26.4746","99.1","215.89","478","60.07","6"
"03/06/12 07:58:55","26.4827","104.2","215.85","500","60.07","6"
"03/06/12 08:03:56","26.4914","107.4","215.81","514","60.0","7"
"03/06/12 08:08:56","26.5005","123.8","216.59","581","60.0","8"
"03/06/12 08:13:54","26.5104","136.2","216.87","634","60.03","9"
"03/06/12 08:18:54","26.5201","112.0","216.28","536","60.03","9"
"03/06/12 08:23:55","26.5301","147.1","216.28","687","60.03","9"
"03/06/12 08:28:54","26.542","152.6","216.31","703","60.03","10"
"03/06/12 08:33:55","26.5525","91.0","215.53","440","60.03","10"
"03/06/12 08:38:55","26.5598","66.6","214.72","340","60.03","9"
"03/06/12 08:43:54","26.5686","113.9","215.44","543","60.07","10"
"03/06/12 08:48:55","26.581","190.6","216.6","865","60.0","11"
"03/06/12 08:53:54","26.5948","164.2","216.05","758","60.03","11"
"03/06/12 08:58:55","26.608","184.5","216.33","848","60.03","11"
"03/06/12 09:03:55","26.6202","102.8","215.18","490","60.03","12"
"03/06/12 09:08:54","26.6284","113.6","215.32","541","60.03","11"
"03/06/12 09:13:55","26.642","158.3","215.66","734","60.03","12"
"03/06/12 09:18:54","26.6547","151.7","215.17","705","60.03","13"
"03/06/12 09:23:55","26.6654","118.6","214.22","566","60.03","12"
"03/06/12 09:28:55","26.6753","128.9","214.79","609","60.03","12"
"03/06/12 09:33:55","26.6859","131.3","214.62","619","60.0","12"
"03/06/12 09:38:55","26.6952","129.8","215.2","611","60.03","12"
"03/06/12 09:43:55","26.7056","148.7","215.45","695","60.03","12"
"03/06/12 09:48:55","26.7164","137.9","215.75","645","60.03","13"
"03/06/12 09:53:55","26.7267","105.0","214.48","505","60.0","13"
"03/06/12 09:58:54","26.7381","179.6","215.69","821","60.03","13"
"03/06/12 10:03:56","26.7522","170.3","215.31","783","60.0","14"
"03/06/12 10:08:56","26.7657","172.6","215.66","795","60.03","14"
"03/06/12 10:13:55","26.7797","186.3","216.09","851","60.0","15"
"03/06/12 10:18:55","26.795","196.8","216.69","896","60.03","16"
"03/06/12 10:23:56","26.8103","195.5","215.78","894","60.0","17"
"03/06/12 10:28:55","26.8256","196.6","216.91","887","60.03","18"
"03/06/12 10:33:55","26.841","197.0","217.0","891","60.0","18"
"03/06/12 10:38:56","26.8561","196.6","216.3","883","60.03","18"
"03/06/12 10:43:54","26.8713","195.8","216.28","883","60.03","19"
"03/06/12 10:48:54","26.8866","196.8","216.84","895","60.03","19"
"03/06/12 10:53:54","26.9018","194.4","216.41","889","60.0","20"
"03/06/12 10:58:55","26.9171","194.0","217.43","869","60.03","20"
"03/06/12 11:03:55","26.9324","196.1","217.83","868","60.03","21"
"03/06/12 11:08:54","26.9475","194.0","218.13","870","60.07","21"
"03/06/12 11:13:54","26.9628","197.0","218.25","899","60.03","22"
"03/06/12 11:18:56","26.9781","190.0","216.81","861","60.0","22"
"03/06/12 11:23:56","26.9914","189.7","217.05","863","60.03","21"
"03/06/12 11:28:55","27.0063","193.6","216.8","877","60.03","21"
"03/06/12 11:33:56","27.0211","176.7","216.99","803","60.0","21"
"03/06/12 11:38:54","27.0332","134.6","215.02","627","60.03","20"
"03/06/12 11:43:55","27.0447","165.9","216.49","753","60.07","19"
"03/06/12 11:48:56","27.0587","178.0","215.41","822","60.03","19"
"03/06/12 11:53:56","27.0738","197.5","217.19","891","60.03","20"
"03/06/12 11:58:54","27.0891","196.6","217.08","896","60.03","20"
"03/06/12 12:03:55","27.1043","190.4","216.9","862","60.03","21"
"03/06/12 12:08:56","27.1195","178.2","216.58","817","60.07","21"
"03/06/12 12:13:55","27.1331","190.4","217.72","863","60.03","21"
"03/06/12 12:18:54","27.1471","184.7","216.69","845","60.03","21"
"03/06/12 12:23:55","27.1622","196.7","217.61","897","60.03","21"
"03/06/12 12:28:55","27.1775","196.9","217.43","891","60.07","22"
"03/06/12 12:33:54","27.1918","154.5","216.99","706","60.03","22"
"03/06/12 12:38:55","27.205","171.6","216.01","784","60.0","21"
"03/06/12 12:43:54","27.2187","183.9","215.88","843","60.03","21"
"03/06/12 12:48:55","27.2337","196.5","216.93","893","60.0","21"
"03/06/12 12:53:55","27.2489","196.8","217.39","891","60.0","22"
"03/06/12 12:58:55","27.2643","197.6","217.3","890","60.03","22"
"03/06/12 13:03:55","27.2796","195.7","217.81","885","60.0","22"
"03/06/12 13:08:55","27.2947","176.3","216.29","811","60.03","22"
"03/06/12 13:13:55","27.3088","172.2","216.25","790","60.0","22"
"03/06/12 13:18:56","27.3235","188.2","215.89","857","60.03","22"
"03/06/12 13:23:56","27.3387","196.9","216.39","891","60.03","22"
"03/06/12 13:28:55","27.3535","159.2","216.84","728","60.07","22"
"03/06/12 13:33:54","27.367","191.9","216.8","873","60.0","22"
"03/06/12 13:38:54","27.3823","196.3","217.12","897","60.03","22"
"03/06/12 13:43:54","27.3976","196.4","217.27","896","60.03","22"
"03/06/12 13:48:54","27.4128","197.0","218.12","891","60.03","23"
"03/06/12 13:53:55","27.4282","194.8","217.67","882","60.03","23"
"03/06/12 13:58:55","27.4434","193.9","217.55","878","60.03","23"
"03/06/12 14:03:56","27.4583","188.4","217.97","852","60.0","24"
"03/06/12 14:08:54","27.4727","184.8","216.87","838","60.03","23"
"03/06/12 14:13:56","27.4871","182.4","216.87","831","60.03","23"
"03/06/12 14:18:56","27.5012","178.6","216.95","813","60.0","23"
"03/06/12 14:23:55","27.5012","171.8","217.42","791","60.03","22"
"03/06/12 14:28:55","27.5145","168.3","217.6","771","60.03","23"
"03/06/12 14:33:56","27.5275","163.1","216.22","748","60.03","23"
"03/06/12 14:38:56","27.5401","160.5","216.19","739","60.03","23"
"03/06/12 14:43:55","27.5523","154.9","216.61","713","60.03","23"
"03/06/12 14:48:56","27.5643","150.8","216.72","696","60.03","23"
"03/06/12 14:53:56","27.5757","144.5","215.38","670","60.03","22"
"03/06/12 14:58:55","27.5868","140.2","216.18","656","60.03","22"
"03/06/12 15:03:55","27.5975","134.8","216.96","624","60.03","22"
"03/06/12 15:08:55","27.6078","126.7","217.22","596","60.03","21"
"03/06/12 15:13:55","27.6173","123.1","217.18","573","60.0","20"
"03/06/12 15:18:54","27.6268","119.4","216.93","565","60.03","20"
"03/06/12 15:23:55","27.6359","114.3","215.98","541","60.03","19"
"03/06/12 15:28:56","27.6446","108.6","215.52","517","60.03","19"
"03/06/12 15:33:55","27.6527","103.7","216.45","496","60.03","19"
"03/06/12 15:38:55","27.6606","98.3","215.56","474","60.07","18"
"03/06/12 15:43:55","27.6681","93.0","215.13","452","60.0","17"
"03/06/12 15:48:56","27.6751","87.2","216.09","424","60.03","17"
"03/06/12 15:53:55","27.6816","78.4","215.25","389","60.03","17"
"03/06/12 15:58:55","27.6875","74.2","215.45","370","60.03","16"
"03/06/12 16:03:55","27.6929","68.5","214.54","346","60.03","16"
"03/06/12 16:08:55","27.6982","65.1","214.66","333","60.0","16"
"03/06/12 16:13:54","27.7025","47.1","213.49","226","60.0","15"
"03/06/12 16:18:54","27.7064","43.8","213.97","275","60.03","15"
"03/06/12 16:23:55","27.7099","50.3","213.7","375","60.0","15"
"03/06/12 16:28:55","27.7132","38.2","213.48","185","60.03","15"
"03/06/12 16:33:56","27.7159","31.4","213.5","172","60.0","14"
"03/06/12 16:38:54","27.7185","26.2","213.21","64","60.03","13"
"03/06/12 16:43:56","27.7206","19.0","212.69","268","60.03","13"
"03/06/12 16:48:56","27.7224","20.3","212.27","81","60.03","13"
"03/06/12 16:53:55","27.724","19.8","212.63","53","60.03","13"
"03/06/12 16:58:55","27.7251","14.3","212.53","4","60.0","12"
"03/06/12 17:03:55","27.7257","0.0","212.38","0","60.07","12"
"03/06/12 17:08:54","27.7262","11.4","212.39","149","60.0","11"
"03/07/12 06:53:55","27.7276","3.5","211.44","0","60.03","7"
"03/07/12 06:58:55","27.7283","0.0","212.11","0","60.03","8"
"03/07/12 07:03:55","27.729","0.0","212.74","0","59.96","8"
"03/07/12 07:08:56","27.7299","14.0","212.36","46","60.03","9"
"03/07/12 07:13:56","27.7308","15.1","211.91","12","60.03","9"
"03/07/12 07:18:56","27.7317","13.7","212.7","1","60.0","9"
"03/07/12 07:23:56","27.7326","17.0","212.14","109","60.03","9"
"03/07/12 07:28:56","27.7338","18.5","212.57","206","60.03","9"
"03/07/12 07:33:56","27.7352","26.3","213.47","140","60.03","10"
"03/07/12 07:38:54","27.7381","61.6","214.34","337","60.07","11"
"03/07/12 07:43:55","27.7421","50.7","214.19","199","60.03","12"
"03/07/12 07:48:56","27.7461","80.5","214.81","398","60.07","13"
"03/07/12 07:53:55","27.752","71.6","213.5","364","60.03","14"
"03/07/12 07:58:55","27.7573","60.8","214.12","276","60.0","15"
"03/07/12 08:03:55","27.761","30.2","213.76","288","60.0","15"
"03/07/12 08:08:54","27.765","38.6","214.08","136","60.03","16"
"03/07/12 08:13:55","27.7698","44.8","212.53","137","60.03","17"
"03/07/12 08:18:55","27.7763","104.2","215.02","497","60.03","18"
"03/07/12 08:23:56","27.7877","145.1","214.89","677","60.03","19"
"03/07/12 08:28:55","27.7962","83.6","215.33","410","60.0","20"
"03/07/12 08:33:56","27.8024","87.1","214.31","428","60.03","20"
"03/07/12 08:38:56","27.8102","108.9","214.08","517","60.0","21"
"03/07/12 08:43:55","27.8204","155.4","213.86","727","60.03","22"
"03/07/12 08:48:56","27.8306","81.9","214.06","409","60.03","23"
"03/07/12 08:53:56","27.8372","70.6","214.14","357","60.03","23"
"03/07/12 08:58:56","27.8427","64.4","213.75","332","60.03","23"
"03/07/12 09:03:55","27.8461","40.8","213.94","161","60.03","22"
"03/07/12 09:08:55","27.8516","87.5","214.41","431","60.03","22"
"03/07/12 09:13:55","27.8592","74.6","213.91","375","60.03","22"
"03/07/12 09:18:56","27.8638","41.0","212.48","264","60.0","22"
"03/07/12 09:23:54","27.8659","17.0","212.5","90","60.03","21"
"03/07/12 09:28:55","27.8683","33.9","213.13","127","60.0","20"
"03/07/12 09:33:56","27.8712","45.8","212.53","295","60.03","20"
"03/07/12 09:38:55","27.8739","33.3","212.59","112","60.0","20"
"03/07/12 09:43:56","27.8758","33.3","211.66","48","60.03","19"
"03/07/12 09:48:56","27.8776","31.6","212.61","61","60.03","19"
"03/07/12 09:53:55","27.8792","12.8","211.9","19","60.0","18"
"03/07/12 09:58:56","27.8806","18.4","212.75","15","60.03","18"
"03/07/12 10:03:56","27.8823","22.2","212.1","85","60.03","18"
"03/07/12 10:08:56","27.8845","37.9","213.13","82","60.07","18"
"03/07/12 10:13:55","27.8869","24.9","213.18","260","60.03","18"
"03/07/12 10:18:56","27.8888","14.4","211.7","24","60.03","18"
"03/07/12 10:23:55","27.8898","12.6","212.81","76","60.03","17"
"03/07/12 10:28:55","27.8906","0.0","211.9","26","60.03","17"
"03/07/12 10:33:55","27.8915","12.5","212.35","1","60.03","17"
"03/07/12 10:38:55","27.8924","14.3","212.87","20","60.07","17"
"03/07/12 10:43:55","27.8936","12.7","212.98","12","60.03","17"
"03/07/12 10:48:55","27.8944","12.6","212.85","68","60.03","17"
"03/07/12 10:53:56","27.8953","6.9","212.06","263","60.0","17"
"03/07/12 10:58:56","27.896","0.0","212.91","0","60.03","16"
"03/07/12 11:03:56","27.8967","0.0","213.45","125","60.0","16"
"03/07/12 11:08:55","27.8975","10.8","213.36","35","60.0","16"
"03/07/12 11:13:55","27.8981","14.7","211.92","11","60.03","16"
"03/07/12 11:18:55","27.8988","12.8","212.28","7","60.03","16"
"03/07/12 11:23:55","27.8992","8.4","213.1","0","60.03","16"
"03/07/12 11:28:55","27.8996","0.0","212.23","0","60.03","15"
"03/07/12 11:33:55","27.9","14.6","212.68","164","60.0","15"
"03/07/12 11:38:55","27.9005","0.0","212.18","153","60.0","15"
"03/07/12 11:43:56","27.9009","0.0","212.69","0","60.0","15"
"03/07/12 11:48:55","27.9012","0.0","212.16","0","60.03","15"
"03/07/12 11:58:56","27.9016","0.0","212.49","0","60.03","14"
"03/07/12 12:03:59","27.9019","0.0","212.13","0","60.03","14"
"03/07/12 12:08:56","27.9024","5.1","213.22","265","60.03","14"
"03/07/12 12:13:56","27.903","0.0","212.77","0","60.0","14"
"03/07/12 12:18:55","27.9038","15.2","213.18","57","60.03","14"
"03/07/12 12:23:55","27.9045","15.4","212.94","25","60.03","13"
"03/07/12 12:28:55","27.9053","14.8","212.17","124","60.03","13"
"03/07/12 12:33:56","27.9058","0.0","212.5","74","60.0","13"
"03/07/12 12:38:56","27.9064","1.4","213.13","65","60.03","13"
"03/07/12 12:43:56","27.9071","6.9","213.32","0","60.0","13"
"03/07/12 12:48:55","27.9079","2.7","212.56","223","60.03","13"
"03/07/12 12:53:55","27.9087","13.8","213.97","55","60.03","13"
"03/07/12 12:58:55","27.9101","17.5","213.45","80","60.03","13"
"03/07/12 13:03:56","27.9111","12.6","212.78","22","60.0","13"
"03/07/12 13:08:55","27.912","16.2","212.26","2","60.03","13"
"03/07/12 13:13:56","27.9128","6.7","214.01","160","60.0","13"
"03/07/12 13:18:56","27.9137","12.7","212.97","206","60.03","13"
"03/07/12 13:23:56","27.915","23.1","213.21","244","60.0","13"
"03/07/12 13:28:55","27.9168","31.8","213.01","31","60.03","13"
"03/07/12 13:33:55","27.9185","10.7","212.88","236","60.0","13"
"03/07/12 13:38:55","27.9198","22.4","213.03","171","60.0","13"
"03/07/12 13:43:55","27.9211","17.7","213.49","273","60.03","13"
"03/07/12 13:48:55","27.9225","17.5","213.9","76","60.07","13"
"03/07/12 13:53:55","27.9236","22.9","214.02","109","60.03","13"
"03/07/12 13:58:56","27.9243","13.5","213.78","11","60.03","13"
"03/07/12 14:03:56","27.9248","10.9","212.26","57","59.96","13"
"03/07/12 14:08:56","27.9251","4.6","212.66","157","60.03","13"
"03/07/12 14:13:55","27.9255","7.6","212.78","111","60.0","13"
"03/07/12 14:18:55","27.9259","14.3","213.22","235","60.03","13"
"03/07/12 14:23:56","27.9264","10.6","213.55","25","60.0","13"
"03/07/12 14:28:56","27.927","6.6","213.98","187","60.0","13"
"03/07/12 14:33:55","27.9276","13.8","213.36","98","60.0","13"
"03/07/12 14:38:55","27.928","0.0","214.11","0","60.03","12"
"03/08/12 07:28:58","27.9291","14.7","214.04","4","60.0","-1"
"03/08/12 07:34:00","27.9297","14.7","213.74","14","60.03","0"
"03/08/12 07:38:55","27.9314","60.1","214.84","309","60.0","0"
"03/08/12 07:43:56","27.9344","26.0","213.93","213","60.03","1"
"03/08/12 07:48:56","27.9382","39.2","213.02","96","60.03","2"
"03/08/12 07:53:57","27.9395","12.4","213.8","47","60.03","2"
"03/08/12 07:58:55","27.9405","19.8","213.89","253","60.03","2"
"03/08/12 08:03:55","27.942","16.6","213.18","45","60.0","2"
"03/08/12 08:08:55","27.9427","1.7","212.64","10","60.03","2"
"03/08/12 08:13:55","27.9435","0.0","212.45","126","60.0","2"
"03/08/12 08:18:56","27.9443","15.3","211.92","18","60.03","2"
"03/08/12 08:23:56","27.9452","11.7","211.99","3","60.03","2"
"03/08/12 08:28:56","27.9457","0.0","212.41","0","60.0","2"
"03/08/12 08:33:57","27.9466","11.4","213.23","1","60.03","2"
"03/08/12 08:38:56","27.9475","12.5","213.25","23","60.0","2"
"03/08/12 08:43:56","27.949","20.6","213.63","186","60.0","3"
"03/08/12 08:48:56","27.9506","32.0","213.61","43","60.03","3"
"03/08/12 08:53:56","27.9524","32.2","213.63","38","60.0","3"
"03/08/12 08:58:56","27.9541","14.9","213.95","242","60.07","3"
"03/08/12 09:03:56","27.9555","10.5","213.63","224","60.0","3"
"03/08/12 09:18:56","27.9595","10.5","212.91","196","60.0","3"
"03/08/12 09:23:55","27.9612","13.3","213.43","285","60.03","3"
"03/08/12 09:28:56","27.9631","23.6","213.76","69","60.03","3"
"03/08/12 09:33:56","27.9652","26.1","213.6","194","60.0","3"
"03/08/12 09:38:56","27.9672","31.2","213.59","78","60.03","3"
"03/08/12 09:43:57","27.9695","24.2","212.77","107","60.03","4"
"03/08/12 09:48:56","27.9715","31.9","212.96","252","60.03","4"
"03/08/12 09:53:56","27.974","40.4","212.66","101","60.0","4"
"03/08/12 09:58:56","27.9771","47.1","213.62","351","60.03","5"
"03/08/12 10:03:56","27.9807","44.8","213.45","257","60.0","5"
"03/08/12 10:08:57","27.9842","35.8","213.02","107","60.03","6"
"03/08/12 10:13:56","27.9877","43.7","213.07","303","60.03","6"
"03/08/12 10:18:56","27.9914","37.1","212.95","371","60.0","6"
"03/08/12 10:23:56","27.9953","56.0","214.77","397","60.03","6"
"03/08/12 10:28:56","28.0015","94.2","214.96","456","60.03","6"
"03/08/12 10:33:56","28.009","93.1","214.88","452","60.0","6"
"03/08/12 10:38:57","28.0172","182.5","216.25","836","60.03","7"
"03/08/12 10:43:55","28.0296","196.5","216.2","893","60.0","9"
"03/08/12 10:48:57","28.0412","129.2","214.74","601","59.96","9"
"03/08/12 10:53:55","28.0487","85.6","215.61","416","60.03","8"
"03/08/12 10:58:55","28.0554","88.9","216.02","433","60.03","9"
"03/08/12 11:03:57","28.0616","71.6","215.19","355","59.92","8"
"03/08/12 11:08:57","28.067","68.5","215.48","345","60.03","8"
"03/08/12 11:13:56","28.0727","85.4","215.22","421","60.03","7"
"03/08/12 11:23:55","28.0933","111.0","215.68","525","60.0","9"
"03/08/12 11:28:57","28.1012","155.7","216.09","715","60.03","10"
"03/08/12 11:33:56","28.1111","84.8","214.29","415","60.0","9"
"03/08/12 11:38:56","28.12","115.8","215.18","548","59.96","9"
"03/08/12 11:43:55","28.128","94.9","215.29","456","60.03","9"
"03/08/12 11:48:57","28.1342","66.6","213.92","339","60.03","9"
"03/08/12 11:53:56","28.1396","68.2","215.14","345","60.03","8"
"03/08/12 11:58:56","28.1451","79.5","215.22","390","60.03","8"
"03/08/12 12:03:57","28.1507","70.7","214.94","353","60.0","7"
"03/08/12 12:08:56","28.1564","73.8","214.69","369","60.03","8"
"03/08/12 12:13:56","28.1619","71.7","214.17","364","60.0","8"
"03/08/12 12:18:57","28.1678","73.6","215.01","371","60.03","8"
"03/08/12 12:23:55","28.174","83.1","215.04","405","60.07","8"
"03/08/12 12:28:57","28.1818","117.1","215.68","557","60.0","9"
"03/08/12 12:33:56","28.193","139.4","215.74","651","60.03","9"
"03/08/12 12:38:56","28.2051","121.2","215.1","574","60.03","10"
"03/08/12 12:43:56","28.2183","186.3","217.57","849","60.03","11"
"03/08/12 12:48:57","28.2318","74.6","214.24","369","60.03","13"
"03/08/12 12:53:55","28.243","154.1","216.36","713","60.07","13"
"03/08/12 12:58:56","28.2521","139.0","216.48","648","60.0","12"
"03/08/12 13:03:56","28.2637","114.0","216.58","543","60.03","13"
"03/08/12 13:08:56","28.2738","91.2","215.44","442","60.03","12"
"03/08/12 13:13:56","28.281","76.4","214.68","383","60.03","11"
"03/08/12 13:18:56","28.2912","135.7","215.89","637","60.0","11"
"03/08/12 13:23:57","28.3015","123.5","215.28","584","60.0","11"
"03/08/12 13:28:56","28.3118","87.0","215.73","423","60.03","11"
"03/08/12 13:33:55","28.3204","188.8","217.98","865","60.0","11"
"03/08/12 13:38:56","28.334","184.4","216.94","843","60.0","13"
"03/08/12 13:43:56","28.3486","108.0","216.33","506","60.03","15"
"03/08/12 13:48:55","28.3605","195.6","217.33","845","60.0","15"
"03/08/12 13:53:57","28.3757","193.0","217.75","882","60.03","15"
"03/08/12 13:58:56","28.3909","193.9","218.27","871","60.0","15"
"03/08/12 14:03:57","28.4025","170.6","217.34","778","60.03","15"
"03/08/12 14:08:56","28.4106","195.1","218.24","852","60.03","13"
"03/08/12 14:13:56","28.4231","195.6","217.35","875","60.0","13"
"03/08/12 14:18:56","28.4291","36.4","215.17","356","60.0","12"
"03/08/12 14:23:56","28.433","39.5","214.65","126","60.03","11"
"03/08/12 14:28:57","28.4401","195.2","217.84","883","60.03","11"
"03/08/12 14:33:57","28.447","85.1","215.43","420","60.03","10"
"03/08/12 14:38:57","28.4546","175.6","217.33","802","60.03","10"
"03/08/12 14:43:55","28.4617","196.9","218.01","889","60.03","10"
"03/08/12 14:48:57","28.4712","112.4","215.7","537","60.03","10"
"03/08/12 14:53:57","28.4808","180.9","217.62","818","60.03","10"
"03/08/12 14:58:56","28.4909","47.7","214.4","425","60.03","10"
"03/08/12 15:03:56","28.5018","82.1","215.27","400","60.0","10"
"03/08/12 15:08:56","28.5117","167.6","216.86","772","60.0","10"
"03/08/12 15:13:56","28.5238","152.9","217.4","706","60.0","10"
"03/08/12 15:18:56","28.5345","123.3","216.26","578","60.0","10"
"03/08/12 15:23:56","28.5449","134.1","216.97","625","60.03","10"
"03/08/12 15:28:56","28.5548","125.1","216.12","588","60.03","10"
"03/08/12 15:33:56","28.5642","114.9","215.61","544","60.0","10"
"03/08/12 15:38:56","28.5729","111.8","215.61","532","60.03","10"
"03/08/12 15:43:56","28.5813","104.5","216.05","499","60.03","10"
"03/08/12 15:48:56","28.589","89.6","216.29","438","60.03","9"
"03/08/12 15:53:57","28.5956","81.5","215.43","403","60.03","9"
"03/08/12 15:58:56","28.6013","66.4","215.28","333","60.0","9"
"03/08/12 16:03:57","28.6057","56.4","214.33","207","60.07","9"
"03/08/12 16:08:56","28.6091","49.3","214.34","158","60.0","8"
"03/08/12 16:13:57","28.6124","37.7","214.11","164","60.03","8"
"03/08/12 16:18:57","28.6156","30.8","213.71","155","60.0","7"
"03/08/12 16:23:56","28.6178","15.0","213.79","30","60.0","6"
"03/08/12 16:28:56","28.6197","31.0","214.35","198","60.0","6"
"03/08/12 16:33:56","28.6217","27.0","214.18","72","60.0","6"
"03/08/12 16:38:56","28.6235","24.2","214.33","286","60.0","6"
"03/08/12 16:43:57","28.6254","11.2","214.27","19","60.0","5"
"03/08/12 16:48:57","28.6265","14.3","214.36","20","60.0","5"
"03/08/12 16:53:55","28.6276","12.0","214.31","13","60.0","5"
"03/08/12 16:58:56","28.6286","6.7","214.1","165","60.03","4"
"03/08/12 17:03:56","28.6293","14.2","214.25","84","60.03","4"
"03/08/12 17:08:55","28.6297","7.4","213.81","0","60.0","4"
"03/08/12 17:13:57","28.6302","14.4","214.15","2","60.0","3"
"03/08/12 17:18:57","28.6304","0.0","213.38","0","60.03","3"
"03/09/12 06:59:07","28.6308","0.0","212.0","0","60.03","-4"
"03/09/12 07:04:03","28.6312","7.5","213.05","0","60.03","-4"
"03/09/12 07:09:02","28.6319","16.4","213.05","40","60.0","-4"
"03/09/12 07:14:02","28.6328","15.2","212.47","11","60.03","-4"
"03/09/12 07:19:02","28.6335","13.1","212.78","6","60.03","-4"
"03/09/12 07:24:03","28.6346","13.8","213.86","72","60.03","-3"
"03/09/12 07:29:02","28.6357","22.6","213.38","167","60.03","-3"
"03/09/12 07:34:03","28.6374","31.4","213.69","209","60.03","-3"
"03/09/12 07:39:03","28.6386","7.1","212.98","165","60.03","-3"
"03/09/12 07:44:02","28.64","14.4","213.08","16","60.03","-3"
"03/09/12 07:49:02","28.6414","17.2","212.29","26","60.03","-3"
"03/09/12 07:54:04","28.6431","34.4","213.39","212","60.03","-3"
"03/09/12 07:59:02","28.6458","42.9","213.27","243","60.03","-2"
"03/09/12 08:04:02","28.6492","37.1","213.3","131","60.03","-2"
"03/09/12 08:09:02","28.6611","154.1","215.86","712","60.0","-1"
"03/09/12 08:14:03","28.6736","167.8","216.23","765","60.0","0"
"03/09/12 08:19:03","28.6864","171.8","216.43","787","60.0","1"
"03/09/12 08:24:02","28.6977","182.1","216.83","830","60.03","2"
"03/09/12 08:29:02","28.7047","83.5","214.47","409","60.03","2"
"03/09/12 08:34:03","28.7095","40.3","214.23","373","60.03","1"
"03/09/12 08:39:03","28.7135","50.1","214.33","152","60.03","1"
"03/09/12 08:44:03","28.7185","81.1","214.94","398","60.03","1"
"03/09/12 08:49:03","28.7247","90.3","214.53","441","60.03","0"
"03/09/12 08:54:03","28.7376","197.1","217.78","894","60.03","2"
"03/09/12 08:59:02","28.7499","197.2","217.44","892","60.03","2"
"03/09/12 09:04:02","28.7637","196.6","217.0","891","60.0","5"
"03/09/12 09:09:03","28.7756","78.0","215.07","387","60.03","5"
"03/09/12 09:14:03","28.7823","73.6","214.0","368","60.03","4"
"03/09/12 09:19:03","28.795","191.4","217.43","896","60.03","5"
"03/09/12 09:24:03","28.8082","162.0","216.19","746","60.03","5"
"03/09/12 09:29:03","28.8197","126.0","216.39","588","60.03","5"
"03/09/12 09:34:03","28.8313","196.5","218.95","881","60.03","6"
"03/09/12 09:39:04","28.8459","195.3","217.87","845","60.03","6"
"03/09/12 09:44:02","28.8609","196.1","218.28","885","60.03","7"
"03/09/12 09:49:03","28.8753","163.4","217.32","751","60.03","7"
"03/09/12 09:54:03","28.8894","147.3","216.18","677","60.03","7"
"03/09/12 09:59:02","28.8996","107.3","216.19","513","60.03","6"
"03/09/12 10:04:02","28.9123","193.2","217.69","839","59.96","6"
"03/09/12 10:09:02","28.9269","186.9","218.28","840","60.03","7"
"03/09/12 10:14:03","28.9405","132.1","216.11","618","60.07","7"
"03/09/12 10:19:02","28.9544","196.8","217.31","883","60.0","8"
"03/09/12 10:24:02","28.9693","195.9","217.43","891","60.07","9"
"03/09/12 10:29:03","28.9823","196.6","217.54","897","60.03","8"
"03/09/12 10:34:03","28.997","193.6","217.81","859","60.03","7"
"03/09/12 10:39:03","29.0119","191.4","217.87","808","60.0","8"
"03/09/12 10:44:02","29.026","190.4","218.04","867","60.0","8"
"03/09/12 10:49:03","29.0408","191.1","217.65","857","60.0","8"
"03/09/12 10:54:04","29.0557","196.1","218.83","879","60.03","9"
"03/09/12 10:59:04","29.0704","190.1","217.56","874","60.03","9"
"03/09/12 11:04:04","29.0852","185.6","218.9","850","60.03","9"
"03/09/12 11:09:02","29.0999","195.4","218.73","882","60.03","10"
"03/09/12 11:14:03","29.1148","193.2","218.56","846","60.03","10"
"03/09/12 11:19:03","29.1295","177.3","217.61","812","60.03","10"
"03/09/12 11:24:04","29.1443","187.2","218.06","844","60.03","11"
"03/09/12 11:29:04","29.1573","183.3","219.4","822","60.03","10"
"03/09/12 11:34:04","29.1702","190.2","219.58","822","60.03","10"
"03/09/12 11:39:02","29.1849","191.3","217.32","812","60.0","10"
"03/09/12 11:44:02","29.1997","188.6","216.4","880","60.0","10"
"03/09/12 11:49:03","29.2141","189.4","217.34","817","60.03","11"
"03/09/12 11:54:04","29.2288","186.8","216.87","847","60.03","11"
"03/09/12 11:59:04","29.2424","186.7","217.72","830","60.07","11"
"03/09/12 12:04:02","29.2558","188.1","218.07","845","60.03","10"
"03/09/12 12:09:03","29.2695","189.6","217.05","875","60.0","10"
"03/09/12 12:14:03","29.2843","192.4","217.57","838","60.03","10"
"03/09/12 12:19:03","29.299","93.1","214.87","450","60.03","11"
"03/09/12 12:24:03","29.3134","189.3","217.62","876","60.07","10"
"03/09/12 12:29:03","29.3282","188.8","216.47","879","60.0","10"
"03/09/12 12:34:02","29.3431","191.6","216.28","868","60.0","11"
"03/09/12 12:39:02","29.358","191.1","217.06","878","60.03","11"
"03/09/12 12:44:03","29.373","193.8","217.06","846","60.07","10"
"03/09/12 12:49:03","29.3879","192.7","217.2","880","60.03","9"
"03/09/12 12:54:04","29.4028","191.9","217.69","879","60.03","9"
"03/09/12 12:59:02","29.4177","193.8","217.68","840","60.03","10"
"03/09/12 13:04:04","29.4328","191.4","216.83","851","60.03","10"
"03/09/12 13:09:03","29.4477","193.0","216.9","888","60.0","10"
"03/09/12 13:14:03","29.4627","195.6","217.5","838","60.03","11"
"03/09/12 13:19:04","29.4778","196.4","217.62","867","60.03","11"
"03/09/12 13:24:02","29.4929","195.9","217.75","869","60.03","11"
"03/09/12 13:29:02","29.508","194.7","216.68","873","60.03","11"
"03/09/12 13:34:02","29.5232","195.0","217.23","873","60.03","11"
"03/09/12 13:39:02","29.5385","195.7","217.49","888","60.03","11"
"03/09/12 13:44:03","29.5538","195.0","217.24","866","60.0","11"
"03/09/12 13:49:03","29.5691","197.2","217.62","884","60.0","11"
"03/09/12 13:54:02","29.5844","196.2","216.82","889","60.0","11"
"03/09/12 13:59:03","29.5997","197.5","216.68","901","60.03","11"
"03/09/12 14:04:03","29.6151","196.8","216.08","905","60.07","11"
"03/09/12 14:09:03","29.6304","197.1","216.09","891","60.03","10"
"03/09/12 14:14:03","29.6458","197.3","216.69","902","60.03","11"
"03/09/12 14:19:04","29.6611","197.8","216.72","894","60.03","10"
"03/09/12 14:24:04","29.6765","195.3","217.01","887","60.03","10"
"03/09/12 14:29:03","29.6915","189.4","216.64","865","60.0","10"
"03/09/12 14:34:04","29.7062","184.7","216.06","840","60.0","9"
"03/09/12 14:39:02","29.7203","180.2","216.08","826","60.0","9"
"03/09/12 14:44:03","29.7341","175.0","216.0","802","60.03","9"
"03/09/12 14:49:03","29.7475","170.4","216.65","778","60.03","9"
"03/09/12 14:54:04","29.7606","166.7","215.77","769","60.03","9"
"03/09/12 14:59:02","29.7721","139.4","215.5","648","60.0","9"
"03/09/12 15:04:02","29.7853","162.9","216.6","748","60.03","9"
"03/09/12 15:09:03","29.797","100.7","215.05","483","60.03","9"
"03/09/12 15:14:03","29.8083","144.7","216.3","668","60.03","9"
"03/09/12 15:19:03","29.8193","137.8","215.87","644","60.07","9"
"03/09/12 15:24:03","29.8292","38.3","213.3","284","60.03","8"
"03/09/12 15:29:03","29.8366","129.7","215.97","607","60.03","7"
"03/09/12 15:34:04","29.8464","120.3","215.29","565","60.03","7"
"03/09/12 15:39:02","29.8554","114.0","215.74","538","60.03","7"
"03/09/12 15:44:04","29.8641","107.0","215.74","512","60.03","6"
"03/09/12 15:49:03","29.872","102.0","215.27","489","60.0","6"
"03/09/12 15:54:04","29.8789","95.1","214.46","463","60.03","6"
"03/09/12 15:59:04","29.886","88.4","215.15","432","60.03","6"
"03/09/12 16:04:03","29.8927","82.3","214.74","404","60.07","6"
"03/09/12 16:09:03","29.8988","75.0","214.39","375","60.03","6"
"03/09/12 16:14:03","29.9044","68.8","214.01","346","60.03","6"
"03/09/12 16:19:03","29.9095","62.7","213.75","322","60.03","6"
"03/09/12 16:24:02","29.9137","47.5","213.55","376","60.03","6"
"03/09/12 16:29:03","29.9175","53.8","213.79","107","60.03","6"
"03/09/12 16:34:03","29.9212","50.1","213.99","157","60.0","5"
"03/09/12 16:39:04","29.9243","43.4","213.42","116","60.03","5"
"03/09/12 16:44:04","29.9271","37.2","213.56","174","60.03","4"
"03/09/12 16:49:02","29.9294","30.3","213.15","27","60.03","4"
"03/09/12 16:54:04","29.9313","13.5","213.6","262","60.07","4"
"03/09/12 16:59:02","29.9329","17.8","212.77","5","60.0","3"
"03/09/12 17:04:03","29.9341","13.4","212.46","35","60.03","3"
"03/09/12 17:09:03","29.9349","10.6","213.39","81","60.03","2"
"03/09/12 17:14:03","29.9355","12.0","212.73","0","60.03","2"
"03/09/12 17:19:03","29.9359","0.0","212.61","0","60.03","2"
"03/10/12 07:04:04","29.9371","13.2","211.55","12","60.0","1"
"03/10/12 07:09:03","29.9376","3.6","212.11","0","60.0","2"
"03/10/12 07:14:04","29.9381","0.0","210.77","0","60.03","2"
