"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/10/12 07:19:04","29.9388","12.7","212.06","18","60.03","2"
"03/10/12 07:24:03","29.9398","24.1","211.34","257","60.03","2"
"03/10/12 07:29:03","29.9412","29.2","212.08","59","60.0","3"
"03/10/12 07:34:03","29.9432","20.5","211.65","33","60.0","3"
"03/10/12 07:39:04","29.9454","28.5","213.09","122","60.0","3"
"03/10/12 07:44:03","29.9484","46.4","213.87","347","60.03","4"
"03/10/12 07:49:03","29.9542","115.7","215.9","544","60.03","4"
"03/10/12 07:54:04","29.9624","103.6","215.99","493","60.03","5"
"03/10/12 07:59:04","29.9691","47.3","214.39","297","60.03","6"
"03/10/12 08:04:04","29.9727","42.6","214.06","290","60.0","6"
"03/10/12 08:09:04","29.976","47.0","213.76","344","60.0","6"
"03/10/12 08:14:03","29.9799","52.7","213.4","422","60.07","6"
"03/10/12 08:19:03","29.9873","148.9","215.2","691","60.03","6"
"03/10/12 08:24:03","29.9984","67.5","213.74","341","60.03","7"
"03/10/12 08:29:04","30.0109","170.7","215.58","788","60.03","9"
"03/10/12 08:34:03","30.0242","173.0","216.14","797","60.0","9"
"03/10/12 08:39:03","30.0378","176.5","216.32","810","60.03","10"
"03/10/12 08:44:03","30.0517","151.5","215.89","705","60.03","11"
"03/10/12 08:49:02","30.0646","185.8","216.58","849","60.03","11"
"03/10/12 08:54:03","30.0793","189.7","216.14","866","60.0","12"
"03/10/12 08:59:03","30.094","185.2","215.71","851","60.03","13"
"03/10/12 09:04:03","30.1089","193.6","215.94","884","60.03","13"
"03/10/12 09:09:04","30.1237","190.8","216.42","868","60.03","14"
"03/10/12 09:14:04","30.139","197.9","217.01","894","60.0","15"
"03/10/12 09:19:03","30.1541","194.4","217.13","883","60.03","15"
"03/10/12 09:24:02","30.1695","197.3","216.91","895","60.0","15"
"03/10/12 09:29:04","30.1849","196.8","216.57","900","60.03","16"
"03/10/12 09:34:04","30.2003","196.6","216.27","894","60.07","17"
"03/10/12 09:39:04","30.2156","197.2","216.61","892","60.0","17"
"03/10/12 09:44:04","30.2309","197.0","216.6","876","60.03","18"
"03/10/12 09:49:04","30.2462","195.6","217.18","893","60.03","18"
"03/10/12 09:54:03","30.2615","195.7","216.47","892","60.03","18"
"03/10/12 09:59:04","30.2768","196.5","216.66","889","60.03","19"
"03/10/12 10:04:04","30.292","193.5","216.09","897","60.0","19"
"03/10/12 10:09:03","30.3072","195.3","216.43","871","60.03","20"
"03/10/12 10:14:03","30.3224","194.0","216.36","889","60.03","20"
"03/10/12 10:19:03","30.3375","194.2","217.09","890","60.03","20"
"03/10/12 10:24:04","30.3527","193.0","217.57","898","60.03","21"
"03/10/12 10:29:04","30.3678","194.1","216.94","873","60.03","22"
"03/10/12 10:34:03","30.3829","194.2","217.0","853","60.0","22"
"03/10/12 10:39:03","30.398","195.0","217.25","892","60.03","23"
"03/10/12 10:44:04","30.4131","196.5","218.44","882","60.0","23"
"03/10/12 10:49:04","30.4282","195.1","217.76","878","60.07","24"
"03/10/12 10:54:04","30.4432","195.7","218.44","874","60.03","24"
"03/10/12 10:59:03","30.4582","196.2","217.68","885","60.0","24"
"03/10/12 11:04:03","30.4733","194.3","217.67","882","60.03","25"
"03/10/12 11:09:04","30.4884","195.9","218.14","848","60.03","25"
"03/10/12 11:14:03","30.5034","196.7","218.15","891","60.03","25"
"03/10/12 11:19:04","30.5187","191.5","218.25","851","60.03","25"
"03/10/12 11:24:04","30.5337","191.9","217.85","870","60.03","25"
"03/10/12 11:29:04","30.5487","190.2","217.61","868","60.03","25"
"03/10/12 11:34:03","30.5636","191.8","218.04","861","60.03","26"
"03/10/12 11:39:04","30.5787","192.8","218.94","858","60.03","25"
"03/10/12 11:44:03","30.5936","190.1","218.6","843","60.07","25"
"03/10/12 11:49:03","30.6086","191.7","217.47","875","60.03","26"
"03/10/12 11:54:03","30.6236","194.5","217.19","889","60.03","26"
"03/10/12 11:59:04","30.6387","192.8","217.72","885","60.03","26"
"03/10/12 12:04:04","30.6537","191.4","217.71","874","60.0","25"
"03/10/12 12:09:03","30.6686","192.2","217.49","884","60.03","26"
"03/10/12 12:14:03","30.6837","194.3","217.12","884","60.03","26"
"03/10/12 12:19:04","30.6989","194.4","216.36","875","60.0","26"
"03/10/12 12:24:03","30.7139","194.7","216.78","880","60.03","27"
"03/10/12 12:29:03","30.729","194.8","216.92","852","60.0","27"
"03/10/12 12:34:04","30.7442","194.7","217.33","857","60.03","27"
"03/10/12 12:39:03","30.7592","196.2","217.3","885","60.03","27"
"03/10/12 12:44:04","30.7743","194.2","217.68","885","60.03","27"
"03/10/12 12:49:03","30.7894","192.9","217.29","888","60.03","27"
"03/10/12 12:54:03","30.8046","194.4","216.49","887","60.0","27"
"03/10/12 12:59:04","30.8199","194.0","216.97","889","60.03","27"
"03/10/12 13:04:04","30.8352","195.2","216.91","885","60.07","27"
"03/10/12 13:09:04","30.8504","196.6","217.14","884","60.0","27"
"03/10/12 13:14:04","30.8657","196.4","216.74","881","60.0","27"
"03/10/12 13:19:04","30.8809","194.7","216.36","891","60.0","27"
"03/10/12 13:24:03","30.8962","196.1","217.07","898","60.03","28"
"03/10/12 13:29:04","30.9115","196.8","217.46","894","60.0","28"
"03/10/12 13:34:04","30.9268","196.9","217.05","898","60.03","28"
"03/10/12 13:39:04","30.9421","196.7","216.79","894","60.03","28"
"03/10/12 13:44:04","30.9574","196.1","216.69","894","60.03","29"
"03/10/12 13:49:04","30.9727","196.7","216.36","883","60.03","29"
"03/10/12 13:54:04","30.988","196.6","217.31","888","60.0","29"
"03/10/12 13:59:02","31.0031","193.5","217.03","871","60.07","29"
"03/10/12 14:04:04","31.0182","191.2","216.1","873","60.03","29"
"03/10/12 14:09:04","31.033","187.5","215.91","860","60.03","28"
"03/10/12 14:14:04","31.0475","184.4","215.98","844","60.0","28"
"03/10/12 14:19:03","31.0616","178.9","216.21","822","60.0","28"
"03/10/12 14:24:03","31.0754","175.4","216.18","800","60.03","27"
"03/10/12 14:29:03","31.0889","171.2","216.83","788","60.03","27"
"03/10/12 14:34:04","31.102","165.3","216.04","762","60.03","28"
"03/10/12 14:39:04","31.1147","160.5","216.33","744","60.0","28"
"03/10/12 14:44:03","31.1271","157.2","216.52","726","60.03","28"
"03/10/12 14:49:04","31.1392","153.6","215.81","714","60.03","27"
"03/10/12 14:54:04","31.151","149.1","216.33","687","60.07","26"
"03/10/12 14:59:03","31.1624","144.7","216.33","666","60.03","25"
"03/10/12 15:04:03","31.1735","140.0","215.73","650","60.03","25"
"03/10/12 15:09:03","31.1842","134.6","215.07","633","60.03","24"
"03/10/12 15:14:03","31.1945","129.7","215.13","609","60.0","24"
"03/10/12 15:19:03","31.2044","124.5","215.23","589","60.03","23"
"03/10/12 15:24:03","31.2139","119.3","215.31","564","60.03","23"
"03/10/12 15:29:03","31.223","113.6","214.34","545","60.0","22"
"03/10/12 15:34:03","31.2317","108.0","214.24","516","60.03","22"
"03/10/12 15:39:04","31.2399","102.0","213.78","495","60.0","22"
"03/10/12 15:44:04","31.2476","96.8","214.09","471","60.03","21"
"03/10/12 15:49:04","31.2549","91.0","214.78","442","60.03","21"
"03/10/12 15:54:03","31.2617","84.7","214.57","413","60.03","21"
"03/10/12 15:59:04","31.2681","79.3","214.38","393","60.07","21"
"03/10/12 16:04:04","31.274","73.4","214.0","366","60.0","20"
"03/10/12 16:09:04","31.2795","67.6","212.99","344","60.03","20"
"03/10/12 16:14:04","31.2846","63.3","213.02","351","60.03","20"
"03/10/12 16:19:04","31.2885","49.1","213.46","420","60.0","20"
"03/10/12 16:24:04","31.2924","50.7","212.45","271","60.03","19"
"03/10/12 16:29:03","31.296","38.2","213.59","103","60.03","19"
"03/10/12 16:34:04","31.2993","45.2","213.75","203","60.0","19"
"03/10/12 16:39:04","31.3021","32.5","212.77","100","60.03","19"
"03/10/12 16:44:03","31.3046","33.3","212.61","246","60.0","18"
"03/10/12 16:49:04","31.3067","33.0","212.84","45","60.0","18"
"03/10/12 16:54:03","31.3084","27.3","212.99","96","60.0","18"
"03/10/12 16:59:04","31.3098","11.8","212.6","27","60.03","17"
"03/10/12 17:04:03","31.3109","15.0","212.0","2","60.0","17"
"03/10/12 17:09:03","31.3116","11.7","212.45","269","60.0","17"
"03/10/12 17:14:03","31.3122","0.0","212.62","63","60.03","16"
"03/10/12 17:19:04","31.3127","0.8","212.46","0","60.03","16"
"03/11/12 07:34:04","31.3141","6.5","213.74","286","60.03","9"
"03/11/12 07:39:05","31.3154","28.9","213.87","112","60.0","10"
"03/11/12 07:44:03","31.3172","14.1","214.22","334","60.03","10"
"03/11/12 07:49:04","31.3195","38.5","214.34","150","60.03","11"
"03/11/12 07:54:05","31.3224","47.1","213.79","133","60.07","11"
"03/11/12 07:59:03","31.3258","55.1","214.22","180","60.03","12"
"03/11/12 08:04:03","31.3297","56.6","214.22","286","60.03","12"
"03/11/12 08:09:04","31.3336","38.7","214.4","190","60.03","13"
"03/11/12 08:14:04","31.3375","56.9","214.77","360","60.03","13"
"03/11/12 08:19:05","31.3415","38.0","214.04","81","60.03","14"
"03/11/12 08:24:03","31.3456","59.0","213.92","389","60.07","15"
"03/11/12 08:29:04","31.3505","90.9","214.98","441","60.03","15"
"03/11/12 08:34:04","31.3578","98.1","215.56","471","60.03","15"
"03/11/12 08:39:04","31.3657","104.8","215.95","498","60.03","16"
"03/11/12 08:44:03","31.374","110.5","215.44","528","60.03","17"
"03/11/12 08:49:03","31.3829","116.3","215.3","554","60.07","17"
"03/11/12 08:54:04","31.3921","122.8","215.66","575","60.0","18"
"03/11/12 08:59:04","31.4019","128.0","215.56","604","60.03","18"
"03/11/12 09:04:03","31.4121","134.2","215.59","626","60.0","19"
"03/11/12 09:09:03","31.4227","139.1","215.18","650","60.03","19"
"03/11/12 09:14:05","31.4338","144.1","215.2","674","60.03","20"
"03/11/12 09:19:05","31.4453","149.2","215.37","695","60.03","20"
"03/11/12 09:24:03","31.4571","155.0","216.0","717","60.0","21"
"03/11/12 09:29:03","31.4694","160.1","216.5","734","60.03","22"
"03/11/12 09:34:03","31.482","165.1","216.09","753","60.0","22"
"03/11/12 09:39:04","31.4951","169.6","216.91","777","60.0","22"
"03/11/12 09:44:03","31.5084","174.4","216.94","796","60.0","23"
"03/11/12 09:49:03","31.5221","178.4","216.98","816","60.0","23"
"03/11/12 09:54:03","31.5362","182.0","217.09","829","60.0","23"
"03/11/12 09:59:03","31.5506","186.9","217.86","847","60.0","24"
"03/11/12 10:04:05","31.5653","190.5","217.48","864","60.03","24"
"03/11/12 10:09:03","31.5802","193.0","217.81","876","60.0","25"
"03/11/12 10:14:05","31.5954","196.7","217.92","888","60.03","26"
"03/11/12 10:19:03","31.6107","196.7","217.62","888","60.0","26"
"03/11/12 10:24:03","31.626","196.9","217.85","889","60.03","27"
"03/11/12 10:29:04","31.6413","196.7","217.37","892","60.0","27"
"03/11/12 10:34:05","31.6566","197.2","218.03","886","60.03","27"
"03/11/12 10:39:03","31.6719","196.2","217.82","885","60.03","28"
"03/11/12 10:44:04","31.6872","195.8","217.96","884","60.0","28"
"03/11/12 10:49:04","31.7025","195.8","218.24","872","60.03","28"
"03/11/12 10:54:05","31.7178","195.5","217.82","887","60.0","28"
"03/11/12 10:59:05","31.7331","195.1","217.58","876","60.07","28"
"03/11/12 11:04:05","31.7484","194.5","217.82","887","60.0","28"
"03/11/12 11:09:04","31.7637","195.8","218.23","874","60.03","28"
"03/11/12 11:14:05","31.7789","196.3","217.19","894","60.0","29"
"03/11/12 11:19:04","31.794","195.5","217.18","888","60.0","29"
"03/11/12 11:24:04","31.8091","192.5","217.62","883","60.03","30"
"03/11/12 11:29:04","31.8243","196.0","217.54","867","60.0","31"
"03/11/12 11:34:04","31.8394","195.5","218.29","890","60.0","31"
"03/11/12 11:39:04","31.8547","194.6","218.28","868","60.03","31"
"03/11/12 11:44:04","31.8698","193.5","217.91","886","60.03","32"
"03/11/12 11:49:05","31.885","192.5","216.37","892","60.03","32"
"03/11/12 11:54:03","31.9","193.8","216.68","880","60.03","32"
"03/11/12 11:59:04","31.9152","193.9","217.38","864","60.03","32"
"03/11/12 12:04:05","31.9303","193.2","217.84","881","60.0","32"
"03/11/12 12:09:03","31.9454","196.2","217.02","871","60.03","32"
"03/11/12 12:14:04","31.9606","194.3","217.22","855","60.03","33"
"03/11/12 12:19:04","31.9757","194.0","216.72","904","60.03","34"
"03/11/12 12:24:03","31.9908","194.5","217.23","875","60.03","34"
"03/11/12 12:29:03","32.006","195.1","217.77","884","60.03","34"
"03/11/12 12:34:03","32.021","192.5","217.24","857","60.03","34"
"03/11/12 12:39:03","32.0361","192.4","218.0","871","60.03","35"
"03/11/12 12:44:05","32.0513","191.2","217.11","882","60.03","35"
"03/11/12 12:49:03","32.0662","193.1","217.5","858","60.03","35"
"03/11/12 12:54:04","32.0812","193.9","217.35","858","60.03","35"
"03/11/12 12:59:05","32.0964","190.8","218.19","876","60.03","34"
"03/11/12 13:04:03","32.1114","192.5","218.23","881","60.03","35"
"03/11/12 13:09:03","32.1263","195.4","217.45","885","60.03","35"
"03/11/12 13:14:03","32.1415","194.8","217.75","878","60.0","36"
"03/11/12 13:19:04","32.1567","194.6","218.0","880","60.03","37"
"03/11/12 13:24:04","32.1719","194.3","217.6","884","60.07","37"
"03/11/12 13:29:05","32.1871","195.2","218.04","883","60.03","38"
"03/11/12 13:34:05","32.2023","196.1","218.09","878","60.03","38"
"03/11/12 13:39:04","32.2175","195.0","218.37","884","60.03","38"
"03/11/12 13:44:03","32.2327","195.8","218.6","886","60.03","37"
"03/11/12 13:49:04","32.248","196.1","218.54","885","60.03","38"
"03/11/12 13:54:04","32.2632","196.1","218.03","881","60.03","38"
"03/11/12 13:59:04","32.2785","196.0","217.82","882","60.07","38"
"03/11/12 14:04:04","32.2939","196.4","217.9","890","60.03","38"
"03/11/12 14:09:04","32.3092","195.8","218.0","876","60.03","38"
"03/11/12 14:14:04","32.3245","195.7","217.35","894","60.03","38"
"03/11/12 14:19:03","32.3397","196.3","217.3","891","60.03","38"
"03/11/12 14:24:04","32.355","195.2","216.64","894","60.0","39"
"03/11/12 14:29:04","32.3703","196.4","217.57","890","60.03","39"
"03/11/12 14:34:03","32.3855","196.4","217.42","895","60.03","39"
"03/11/12 14:39:05","32.4008","195.7","217.09","882","60.03","40"
"03/11/12 14:44:05","32.4159","194.8","217.92","881","60.0","40"
"03/11/12 14:49:03","32.431","193.4","217.39","878","60.03","40"
"03/11/12 14:54:04","32.4459","189.6","216.43","865","60.03","39"
"03/11/12 14:59:03","32.4606","188.5","216.87","861","60.07","38"
"03/11/12 15:04:04","32.4753","185.8","215.83","852","60.03","36"
"03/11/12 15:09:03","32.4894","179.0","216.9","821","60.03","36"
"03/11/12 15:14:03","32.5031","176.5","216.64","807","60.0","36"
"03/11/12 15:19:03","32.5159","159.2","216.74","734","60.03","36"
"03/11/12 15:24:03","32.5267","164.6","216.58","756","60.0","36"
"03/11/12 15:29:04","32.539","169.6","216.98","777","60.03","36"
"03/11/12 15:34:03","32.5515","148.8","216.0","689","60.03","36"
"03/11/12 15:39:05","32.562","138.3","216.26","644","60.03","35"
"03/11/12 15:44:05","32.5741","141.5","215.99","659","60.03","35"
"03/11/12 15:49:05","32.5838","84.8","215.14","413","60.0","34"
"03/11/12 15:54:04","32.591","87.5","214.95","426","60.03","33"
"03/11/12 15:59:04","32.598","92.7","215.49","451","60.03","31"
"03/11/12 16:04:04","32.6055","102.2","215.88","486","60.0","30"
"03/11/12 16:09:03","32.6156","142.7","216.12","667","60.03","30"
"03/11/12 16:14:05","32.6264","141.3","216.93","653","60.07","29"
"03/11/12 16:19:05","32.6354","91.0","215.69","443","60.03","29"
"03/11/12 16:24:04","32.6425","66.5","214.73","337","60.03","28"
"03/11/12 16:29:03","32.6492","102.3","215.75","489","60.03","28"
"03/11/12 16:34:05","32.6571","79.6","214.99","397","60.03","27"
"03/11/12 16:39:03","32.6612","31.8","213.94","66","60.03","25"
"03/11/12 16:44:03","32.6631","19.5","213.42","235","60.03","22"
"03/11/12 16:49:04","32.6652","35.6","213.54","271","60.03","20"
"03/11/12 16:54:05","32.6677","32.9","214.54","220","60.03","18"
"03/11/12 16:59:04","32.6699","31.6","214.2","191","60.0","17"
"03/11/12 17:04:04","32.6717","33.6","213.96","25","60.0","17"
"03/11/12 17:09:05","32.6736","32.9","213.76","182","60.03","15"
"03/11/12 17:14:03","32.6755","14.8","213.37","297","60.03","15"
"03/11/12 17:19:03","32.6773","31.5","213.63","73","60.0","15"
"03/11/12 17:24:05","32.6789","28.8","213.23","120","60.03","14"
"03/11/12 17:29:03","32.6803","13.0","213.8","70","60.07","13"
"03/11/12 17:34:03","32.6816","15.3","213.48","78","60.03","13"
"03/11/12 17:39:03","32.6828","20.5","213.49","126","60.03","13"
"03/11/12 17:44:04","32.6838","13.6","213.73","66","60.03","12"
"03/11/12 17:49:04","32.6848","15.6","213.29","1","60.0","12"
"03/11/12 17:54:04","32.6856","11.4","212.96","22","60.03","11"
"03/11/12 17:59:03","32.6866","10.4","213.66","38","60.07","11"
"03/11/12 18:04:04","32.6876","11.7","212.76","7","60.0","11"
"03/11/12 18:09:04","32.6884","0.0","213.68","0","60.03","11"
"03/11/12 18:14:04","32.6891","11.9","212.86","23","60.03","11"
"03/11/12 18:19:03","32.6898","1.8","214.14","0","60.0","11"
"03/11/12 18:24:03","32.6904","13.1","213.66","20","60.0","11"
"03/11/12 18:29:04","32.691","0.0","212.87","0","60.03","11"
"03/11/12 18:34:05","32.6914","11.8","213.38","5","60.0","11"
"03/12/12 08:49:04","32.6927","0.0","212.77","0","60.03","8"
"03/12/12 08:54:05","32.6933","12.8","212.63","115","60.03","8"
"03/12/12 08:59:04","32.694","14.1","212.08","33","60.0","9"
"03/12/12 09:04:04","32.6951","16.8","213.61","23","60.03","9"
"03/12/12 09:09:05","32.6961","17.6","213.87","59","60.03","9"
"03/12/12 09:14:04","32.6973","13.1","213.48","38","60.03","9"
"03/12/12 09:19:04","32.6983","3.9","213.22","190","60.03","9"
"03/12/12 09:24:03","32.6991","0.0","213.15","0","60.03","9"
"03/12/12 09:29:04","32.6998","8.0","212.57","0","60.0","9"
"03/12/12 09:34:05","32.7008","24.1","213.37","27","60.03","9"
"03/12/12 09:39:05","32.7023","12.1","213.12","263","60.03","10"
"03/12/12 09:44:05","32.7039","20.1","213.01","37","60.03","10"
"03/12/12 09:49:05","32.7053","24.1","213.14","299","60.03","10"
"03/12/12 09:54:05","32.7073","34.2","213.39","293","60.03","10"
"03/12/12 09:59:03","32.7094","31.0","213.13","269","60.03","10"
"03/12/12 10:04:04","32.7123","16.6","212.91","4","60.03","11"
"03/12/12 10:09:03","32.7139","21.2","212.92","58","60.0","11"
"03/12/12 10:14:04","32.7157","22.6","213.74","270","60.03","11"
"03/12/12 10:19:04","32.7176","12.7","212.22","258","60.03","11"
"03/12/12 10:24:05","32.7199","41.4","213.84","96","60.0","11"
"03/12/12 10:29:04","32.7228","43.7","214.28","309","60.03","11"
"03/12/12 10:34:04","32.7263","38.0","214.12","376","60.03","12"
"03/12/12 10:39:04","32.7296","29.4","214.19","297","60.03","12"
"03/12/12 10:44:05","32.7323","27.6","213.61","93","60.03","12"
"03/12/12 10:49:05","32.7349","39.7","213.83","292","60.0","13"
"03/12/12 10:54:05","32.7377","27.0","213.73","200","60.03","13"
"03/12/12 10:59:05","32.7397","32.5","213.85","233","60.03","13"
"03/12/12 11:04:04","32.7414","29.0","213.13","105","60.03","13"
"03/12/12 11:09:04","32.7432","13.1","213.89","138","60.03","13"
"03/12/12 11:14:04","32.745","22.5","213.99","221","60.03","13"
"03/12/12 11:19:04","32.7465","15.9","214.0","5","60.03","12"
"03/12/12 11:24:04","32.7479","35.3","213.42","273","60.03","12"
"03/12/12 11:29:05","32.7505","28.7","214.23","273","60.0","12"
"03/12/12 11:34:05","32.7529","31.0","213.6","21","60.0","11"
"03/12/12 11:39:05","32.7549","36.4","213.16","240","60.03","12"
"03/12/12 11:44:03","32.7579","40.8","214.18","134","60.03","12"
"03/12/12 11:49:04","32.7612","32.4","213.35","83","60.0","13"
"03/12/12 11:54:04","32.7634","24.9","213.99","92","60.07","12"
"03/12/12 11:59:05","32.7654","28.4","214.15","253","60.03","12"
"03/12/12 12:04:04","32.768","37.9","214.03","91","60.03","12"
"03/12/12 12:09:04","32.7713","41.0","214.01","394","60.03","13"
"03/12/12 12:14:04","32.7752","54.3","214.7","226","60.0","13"
"03/12/12 12:19:05","32.7791","46.5","214.56","288","60.0","14"
"03/12/12 12:24:04","32.7829","48.0","214.92","94","60.0","15"
"03/12/12 12:29:04","32.7866","49.7","213.9","356","60.03","15"
"03/12/12 12:34:04","32.7898","40.9","213.45","279","60.03","15"
"03/12/12 12:39:04","32.7928","33.6","214.11","104","60.03","15"
"03/12/12 12:44:05","32.7957","34.9","213.69","269","60.0","15"
"03/12/12 12:49:03","32.7979","37.5","213.94","288","60.03","15"
"03/12/12 12:54:05","32.8013","50.4","213.71","140","60.0","15"
"03/12/12 12:59:05","32.8045","32.2","213.67","272","60.03","15"
"03/12/12 13:04:05","32.8072","27.4","213.8","186","60.03","15"
"03/12/12 13:09:05","32.8094","33.5","213.37","41","60.03","15"
"03/12/12 13:14:04","32.8113","34.1","213.54","261","60.03","15"
"03/12/12 13:19:05","32.8144","38.9","213.58","128","60.03","15"
"03/12/12 13:24:05","32.8182","36.8","214.53","76","60.03","15"
"03/12/12 13:29:04","32.8219","50.3","213.93","377","60.03","16"
"03/12/12 13:34:05","32.8259","57.4","213.6","84","60.07","17"
"03/12/12 13:39:05","32.8297","42.6","214.28","424","60.03","17"
"03/12/12 13:44:04","32.8333","47.0","214.26","201","60.0","18"
"03/12/12 13:49:05","32.8365","59.1","214.79","153","60.03","18"
"03/12/12 13:54:05","32.8398","44.7","215.0","236","60.03","18"
"03/12/12 13:59:05","32.8434","58.0","214.74","135","60.0","19"
"03/12/12 14:04:04","32.847","42.9","214.24","94","60.07","19"
"03/12/12 14:09:04","32.85","40.4","215.12","311","60.0","18"
"03/12/12 14:14:04","32.8552","126.2","216.16","591","60.03","19"
"03/12/12 14:19:05","32.8676","158.9","216.35","735","60.03","21"
"03/12/12 14:24:05","32.8762","96.2","215.34","467","60.0","21"
"03/12/12 14:29:05","32.8826","72.7","215.49","362","60.03","21"
"03/12/12 14:34:04","32.8874","44.7","214.4","349","60.0","21"
"03/12/12 14:39:05","32.8911","57.6","213.65","88","60.03","20"
"03/12/12 14:44:04","32.895","55.9","213.48","212","60.03","20"
"03/12/12 14:49:05","32.8989","56.3","214.29","160","60.03","20"
"03/12/12 14:54:05","32.9029","68.2","214.5","202","60.0","20"
"03/12/12 14:59:05","32.9083","93.5","216.52","449","60.07","20"
"03/12/12 15:04:04","32.9179","112.7","215.83","535","60.03","22"
"03/12/12 15:09:05","32.9257","127.0","216.25","596","60.03","22"
"03/12/12 15:14:04","32.9357","124.4","216.66","581","60.03","23"
"03/12/12 15:19:04","32.9454","127.5","216.06","595","60.0","24"
"03/12/12 15:24:04","32.9567","163.8","216.58","748","60.03","25"
"03/12/12 15:29:04","32.9695","193.0","217.64","870","60.0","26"
"03/12/12 15:34:04","32.9829","184.6","217.14","843","60.03","27"
"03/12/12 15:39:05","32.9957","150.6","217.53","698","60.03","27"
"03/12/12 15:49:04","33.0179","145.2","216.13","675","60.07","28"
"03/12/12 15:54:04","33.0277","116.7","216.05","549","60.03","27"
"03/12/12 15:59:05","33.0349","30.1","214.19","147","60.03","26"
"03/12/12 16:04:05","33.0409","85.8","216.21","421","60.07","26"
"03/12/12 16:09:04","33.0449","31.7","214.47","239","60.03","25"
"03/12/12 16:14:04","33.0471","11.3","214.31","119","60.0","24"
"03/12/12 16:19:04","33.0484","27.9","212.98","29","60.03","22"
"03/12/12 16:24:04","33.05","23.6","214.5","291","60.03","22"
"03/12/12 16:29:04","33.0517","13.0","214.48","11","60.03","21"
"03/12/12 16:34:05","33.0536","37.7","214.64","145","60.03","20"
"03/12/12 16:39:05","33.0569","46.9","215.24","262","60.03","20"
"03/12/12 16:44:05","33.0607","43.6","215.11","84","60.03","20"
"03/12/12 16:49:04","33.0631","25.0","214.72","61","60.0","20"
"03/12/12 16:54:05","33.065","16.8","215.1","69","60.03","20"
"03/12/12 16:59:04","33.0668","14.0","214.66","18","60.03","20"
"03/12/12 17:04:04","33.0699","63.3","215.24","327","60.07","20"
"03/12/12 17:09:05","33.0734","22.3","213.17","255","60.03","20"
"03/12/12 17:14:05","33.0743","6.9","212.6","186","60.03","20"
"03/12/12 17:19:05","33.075","0.0","213.5","0","60.0","19"
"03/12/12 17:24:06","33.0754","0.0","213.05","0","60.03","18"
"03/12/12 17:29:04","33.0757","12.6","213.12","0","60.03","18"
"03/12/12 17:34:04","33.0761","6.4","213.46","239","60.03","18"
"03/12/12 17:39:05","33.0766","13.7","214.06","2","60.03","17"
"03/12/12 17:44:05","33.0772","15.8","214.03","0","60.0","17"
"03/12/12 17:49:05","33.0776","10.7","213.5","49","60.03","17"
"03/13/12 08:09:09","33.0787","12.1","213.56","0","60.0","6"
"03/13/12 08:14:04","33.0797","15.0","213.11","3","60.03","6"
"03/13/12 08:19:05","33.0818","26.9","214.29","66","60.03","7"
"03/13/12 08:24:05","33.0841","40.5","214.02","309","60.03","7"
"03/13/12 08:29:05","33.0908","74.6","215.19","373","60.0","8"
"03/13/12 08:34:05","33.0984","103.7","215.98","492","60.03","9"
"03/13/12 08:39:04","33.1073","99.4","215.24","481","60.03","9"
"03/13/12 08:44:05","33.1158","41.4","215.16","279","60.07","10"
"03/13/12 08:49:04","33.1241","136.3","216.26","638","60.03","11"
"03/13/12 08:54:05","33.132","69.0","215.07","344","60.03","11"
"03/13/12 08:59:04","33.1378","52.8","215.69","389","60.03","11"
"03/13/12 09:04:06","33.1443","44.1","215.13","124","60.0","11"
"03/13/12 09:09:05","33.1526","73.0","215.8","368","60.03","11"
"03/13/12 09:14:05","33.165","165.0","217.49","754","60.03","12"
"03/13/12 09:19:05","33.1773","156.0","216.53","721","60.0","12"
"03/13/12 09:24:05","33.1897","164.6","216.55","756","60.0","13"
"03/13/12 09:29:06","33.2025","164.9","216.83","758","60.03","13"
"03/13/12 09:34:04","33.2155","170.1","217.3","776","60.0","13"
"03/13/12 09:39:06","33.2291","175.8","218.15","800","60.0","13"
"03/13/12 09:44:04","33.2428","179.5","217.43","817","60.03","13"
"03/13/12 09:49:06","33.2571","184.7","218.14","834","60.03","13"
"03/13/12 09:54:04","33.2716","189.3","218.35","858","60.03","13"
"03/13/12 09:59:05","33.2865","194.0","218.1","880","60.03","14"
"03/13/12 10:04:04","33.3017","196.7","216.89","895","60.03","14"
"03/13/12 10:09:06","33.3172","196.3","216.83","897","60.03","15"
"03/13/12 10:14:05","33.3325","196.2","217.91","887","60.03","15"
"03/13/12 10:19:05","33.3478","197.0","217.78","885","60.0","15"
"03/13/12 10:24:05","33.3631","196.6","218.85","889","60.0","15"
"03/13/12 10:29:06","33.3785","196.0","218.63","885","60.03","15"
"03/13/12 10:34:05","33.3938","195.8","217.99","888","60.0","15"
"03/13/12 10:39:06","33.4091","196.8","218.57","889","60.03","16"
"03/13/12 10:44:05","33.4244","196.3","218.6","885","60.0","17"
"03/13/12 10:49:05","33.4396","195.5","218.42","883","60.03","17"
"03/13/12 10:54:05","33.4549","196.6","219.4","880","60.0","17"
"03/13/12 10:59:06","33.4702","196.6","219.45","880","60.0","17"
"03/13/12 11:04:06","33.4856","195.8","219.11","878","60.0","17"
"03/13/12 11:09:05","33.5008","195.8","218.7","886","60.03","18"
"03/13/12 11:14:05","33.5161","196.0","219.24","881","60.0","18"
"03/13/12 11:19:04","33.5313","196.0","219.47","878","60.0","18"
"03/13/12 11:24:05","33.5467","195.4","217.95","886","60.0","18"
"03/13/12 11:29:06","33.5619","195.9","218.56","882","60.0","18"
"03/13/12 11:34:04","33.5771","195.9","218.5","880","60.03","18"
"03/13/12 11:39:04","33.5923","195.3","218.33","881","60.03","18"
"03/13/12 11:44:05","33.6077","195.9","218.95","883","60.03","18"
"03/13/12 11:49:06","33.6229","195.5","218.77","883","60.03","18"
"03/13/12 11:54:05","33.6382","195.5","218.75","884","60.03","18"
"03/13/12 11:59:05","33.6533","196.1","218.56","884","60.03","18"
"03/13/12 12:04:06","33.6687","196.2","218.59","884","60.0","18"
"03/13/12 12:09:05","33.6838","196.0","218.35","881","60.0","18"
"03/13/12 12:14:06","33.6992","196.0","217.98","886","60.03","18"
"03/13/12 12:19:05","33.7143","195.7","216.97","893","60.03","18"
"03/13/12 12:24:04","33.7296","195.8","218.97","883","60.07","18"
"03/13/12 12:29:05","33.7448","195.4","217.89","884","60.03","19"
"03/13/12 12:34:05","33.7601","196.2","218.8","887","60.03","18"
"03/13/12 12:39:05","33.7754","196.4","218.13","890","60.03","19"
"03/13/12 12:44:05","33.7906","194.8","218.58","882","60.03","19"
"03/13/12 12:49:05","33.8058","195.4","218.14","883","60.03","19"
"03/13/12 12:54:06","33.8211","195.8","219.11","879","60.03","19"
"03/13/12 12:59:05","33.8363","195.4","219.25","880","60.07","19"
"03/13/12 13:04:04","33.8515","195.4","217.83","882","60.0","19"
"03/13/12 13:09:05","33.8668","196.1","218.46","881","60.03","19"
"03/13/12 13:14:05","33.8821","195.4","217.7","888","60.03","19"
"03/13/12 13:19:05","33.8973","195.5","217.91","878","60.0","19"
"03/13/12 13:24:04","33.9126","195.6","218.66","881","60.03","19"
"03/13/12 13:29:04","33.9278","196.0","217.92","885","60.03","19"
"03/13/12 13:34:06","33.9431","196.0","218.42","888","60.03","19"
"03/13/12 13:39:05","33.9583","196.2","219.32","881","60.03","19"
"03/13/12 13:44:05","33.9736","195.7","217.98","884","60.03","19"
"03/13/12 13:49:06","33.9888","195.8","218.44","884","60.03","19"
"03/13/12 13:54:05","34.0041","195.8","219.12","886","60.03","20"
"03/13/12 13:59:05","34.0193","196.2","219.1","880","60.03","19"
"03/13/12 14:04:05","34.0346","195.5","218.35","884","60.03","19"
"03/13/12 14:09:05","34.0346","195.8","218.67","884","60.03","19"
"03/13/12 14:14:05","34.0499","195.4","217.89","887","60.0","19"
"03/13/12 14:19:06","34.0652","195.7","218.6","883","60.03","20"
"03/13/12 14:24:06","34.0806","196.1","218.39","886","60.03","20"
"03/13/12 14:29:06","34.0959","196.2","218.69","882","60.03","20"
"03/13/12 14:34:06","34.1112","196.3","218.19","885","60.0","20"
"03/13/12 14:39:05","34.1264","196.2","218.21","888","60.03","20"
"03/13/12 14:44:05","34.1417","196.5","218.52","879","60.03","19"
"03/13/12 14:49:06","34.1571","196.6","218.25","887","60.0","19"
"03/13/12 14:54:05","34.1724","196.8","218.79","889","60.0","19"
"03/13/12 14:59:06","34.1876","196.4","218.43","881","60.03","19"
"03/13/12 15:04:05","34.203","194.9","217.5","875","60.0","19"
"03/13/12 15:09:05","34.2179","191.6","217.55","868","60.03","19"
"03/13/12 15:14:04","34.2327","187.5","216.75","853","60.0","19"
"03/13/12 15:19:05","34.2472","183.9","217.67","834","60.0","19"
"03/13/12 15:24:05","34.2613","179.2","217.46","818","60.0","18"
"03/13/12 15:29:05","34.2751","175.1","217.64","798","60.0","18"
"03/13/12 15:34:05","34.2887","171.1","217.17","782","60.03","18"
"03/13/12 15:39:06","34.3018","165.4","217.02","760","60.03","18"
"03/13/12 15:44:06","34.3146","161.4","216.73","746","60.03","18"
"03/13/12 16:02:45","34.3586","141.6","215.95","657","60.03","18"
"03/13/12 16:07:45","34.3695","136.7","216.53","641","60.03","17"
"03/13/12 16:12:44","34.3799","131.3","216.57","612","60.03","18"
"03/13/12 16:17:44","34.3899","125.8","216.43","592","60.0","18"
"03/13/12 16:22:45","34.3995","120.0","215.64","565","60.0","17"
"03/13/12 16:27:45","34.4086","114.7","215.55","545","60.07","17"
"03/13/12 16:32:45","34.4174","109.2","215.35","522","60.03","17"
"03/13/12 16:37:45","34.4256","103.8","215.91","494","60.03","17"
"03/13/12 16:42:45","34.4334","97.8","214.71","473","60.0","17"
"03/13/12 16:47:44","34.4408","91.9","214.44","446","60.03","17"
"03/13/12 16:57:46","34.4542","80.4","215.28","396","60.03","17"
"03/13/12 17:02:45","34.4602","74.8","214.26","372","60.03","17"
"03/13/12 17:07:44","34.4657","68.8","214.41","350","60.07","17"
"03/13/12 17:12:45","34.4709","63.4","213.62","326","60.03","17"
"03/13/12 17:17:44","34.475","48.9","213.07","99","60.03","16"
"03/13/12 17:22:44","34.4789","55.3","213.54","130","60.0","16"
"03/13/12 17:27:46","34.4827","41.0","213.69","202","60.03","16"
"03/13/12 17:32:45","34.4861","34.8","213.42","95","60.03","15"
"03/13/12 17:37:45","34.489","40.7","214.02","297","60.03","15"
"03/13/12 17:42:45","34.4916","35.0","213.29","114","59.96","15"
"03/13/12 17:47:45","34.4938","16.4","212.99","81","60.03","15"
"03/13/12 17:52:44","34.4957","20.8","213.98","263","60.03","15"
"03/13/12 17:57:46","34.4972","13.0","212.96","48","60.07","14"
"03/13/12 18:02:45","34.4984","12.4","213.85","20","60.03","14"
"03/13/12 18:07:44","34.4993","0.0","213.63","108","60.03","13"
"03/13/12 18:12:46","34.5","12.9","212.92","1","60.03","13"
"03/13/12 18:17:46","34.5004","12.3","213.02","1","60.0","13"
